Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
114337,Chancellors Park Business S/S,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
114337,Chancellors Park Business S/S,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.4
114337,Chancellors Park Business S/S,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
114337,Chancellors Park Business S/S,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
114337,Chancellors Park Business S/S,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
114337,Chancellors Park Business S/S,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
114337,Chancellors Park Business S/S,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
114337,Chancellors Park Business S/S,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.15
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.31
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.21
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.81
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.34
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.9
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.59
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.09
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.17
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.57
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.47
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.77
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
114337,Chancellors Park Business S/S,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.3
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.62
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.88
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.17
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.22
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.56
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.85
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.6
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.8
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.8
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.26
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.87
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.69
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.43
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
114337,Chancellors Park Business S/S,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0051,L2 Active Power,kW,4.05
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.6
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.83
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.82
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.2
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,19.91
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.8
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.96
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.36
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.98
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.33
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.0
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.7
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.67
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
114337,Chancellors Park Business S/S,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.14
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.55
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.7
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.68
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.27
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,18.74
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.9
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.1
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.5
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.75
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.67
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.01
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.1
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.4
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
114337,Chancellors Park Business S/S,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.07
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0051,L2 Active Power,kW,2.12
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.95
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.5
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.15
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.65
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,17.18
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.2
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.33
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.08
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.92
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.97
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.65
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.4
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.6
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.16
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
114337,Chancellors Park Business S/S,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.18
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.45
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0051,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.12
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.47
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.06
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.07
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.75
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.65
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.96
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.36
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.03
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.4
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.9
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.9
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.56
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
114337,Chancellors Park Business S/S,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.94
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.97
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.07
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.43
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.2
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,21.1
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.4
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.3
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.2
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.25
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.64
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.97
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.28
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.92
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.4
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.6
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
