Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.38
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
114337,Chancellors Park Business S/S,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.22
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.88
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.78
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.0
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.79
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.2
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,24.32
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.2
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,100.0
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.28
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.81
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.4
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.43
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.0
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.3
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.24
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.47
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
114337,Chancellors Park Business S/S,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.8
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.18
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.25
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.2
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,22.38
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.9
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.5
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,93.6
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.69
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.49
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.67
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.16
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.08
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.93
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.7
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.68
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.98
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
114337,Chancellors Park Business S/S,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.02
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.75
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0051,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.92
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.13
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.46
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,22.18
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.1
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.66
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.7
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.97
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.41
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.91
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.36
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.6
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.37
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.18
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
114337,Chancellors Park Business S/S,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0051,L2 Active Power,kW,2.66
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.49
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.52
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.55
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,23.1
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.4
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.6
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.49
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.29
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.54
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.2
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.17
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.9
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.6
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.28
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.36
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.74
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
114337,Chancellors Park Business S/S,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.59
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.65
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.77
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.25
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,32.04
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.0
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.1
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,131.2
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.27
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.34
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.77
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.77
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.38
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.57
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.9
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.0
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.55
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.05
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
114337,Chancellors Park Business S/S,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.13
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.56
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.34
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.7
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.2
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.01
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,25.91
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.7
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.5
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,109.4
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.88
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.69
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.88
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.57
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.75
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.9
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.1
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.7
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.19
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.82
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
114337,Chancellors Park Business S/S,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.85
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0051,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.41
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,21.84
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.25
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,27.03
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.1
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,112.4
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.66
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.38
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.66
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.53
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.31
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.83
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.7
