Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.1
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.44
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.67
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
114337,Chancellors Park Business S/S,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.02
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.69
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.77
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.73
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.29
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,21.62
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.48
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,26.62
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.3
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.1
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,111.3
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.78
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.22
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.18
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.5
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.0
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.86
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.82
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
114337,Chancellors Park Business S/S,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.4
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0051,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.25
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,22.82
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.93
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,21.35
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,98.0
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.2
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.8
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.86
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.87
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.28
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.82
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.78
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.8
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.8
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.4
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.92
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.7
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
114337,Chancellors Park Business S/S,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.63
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.59
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,26.32
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.46
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.55
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,111.4
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.3
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.1
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.24
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.09
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.59
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,22.46
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.76
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.1
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.5
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.5
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.5
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.68
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.14
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
114337,Chancellors Park Business S/S,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.13
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.68
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.29
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,31.02
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,20.9
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.75
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,129.5
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.4
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.28
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.53
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.69
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.93
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.6
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.93
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.66
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.8
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.2
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.7
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,16.2
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.71
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.52
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
114337,Chancellors Park Business S/S,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.65
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.55
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,29.82
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,24.76
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.45
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,124.2
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,101.5
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.73
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.36
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.76
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.36
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.2
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.3
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,16.3
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.72
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.06
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
114337,Chancellors Park Business S/S,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.37
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.92
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,29.22
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,21.72
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.55
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,122.6
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,91.2
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.0
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.57
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.24
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.07
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.14
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.28
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.6
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.9
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,16.3
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.09
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.58
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
114337,Chancellors Park Business S/S,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.34
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.81
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.33
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,22.17
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.59
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,21.81
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,95.0
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.2
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.0
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.88
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.79
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
