Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.94
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.35
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,20.85
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.6
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.7
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,16.3
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.86
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.2
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.3
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
114337,Chancellors Park Business S/S,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.41
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.63
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0051,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.58
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.17
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.51
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.15
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,21.19
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.0
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,89.0
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.63
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.23
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,22.47
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.72
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,23.15
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.5
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,96.0
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,16.4
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.94
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.95
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
114337,Chancellors Park Business S/S,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.17
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.87
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.66
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.75
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.25
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,17.48
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.7
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.83
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,25.96
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,22.39
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.47
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,107.8
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.1
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.4
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,16.4
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.85
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.73
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
114337,Chancellors Park Business S/S,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.15
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.58
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.27
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.43
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.83
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,20.48
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.6
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.5
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.6
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.59
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.63
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.0
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.52
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.22
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.4
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.0
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.7
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,16.4
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.81
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.18
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
114337,Chancellors Park Business S/S,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.45
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.46
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.44
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,25.18
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,20.19
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,22.22
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,106.8
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.6
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.2
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.58
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.93
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.46
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.98
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.49
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.1
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,95.9
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.5
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.74
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.26
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
114337,Chancellors Park Business S/S,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.1
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.47
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.53
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,26.6
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.61
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,22.51
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,111.7
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.4
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,93.7
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.68
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.48
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.54
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.53
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,22.48
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,22.48
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.7
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.5
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.6
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.2
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.53
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.84
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.3
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
114337,Chancellors Park Business S/S,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,22.31
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.9
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,20.95
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,96.7
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.7
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.6
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.67
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.12
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.44
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.84
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,28.67
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.0
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.8
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,120.4
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.61
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.84
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
114337,Chancellors Park Business S/S,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.04
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.68
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0051,N Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.4
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,22.67
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.89
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,18.22
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,97.4
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.4
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.99
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
