Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.47
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.52
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,20.69
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.3
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.5
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.47
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
114337,Chancellors Park Business S/S,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.44
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.31
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.81
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.62
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,17.73
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.6
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.8
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.94
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.54
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.21
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.0
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.5
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.1
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,16.7
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.32
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.21
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
114337,Chancellors Park Business S/S,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.04
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.49
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.32
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.82
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.31
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.17
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.5
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.94
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,23.34
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.86
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.66
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.9
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.4
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.28
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
114337,Chancellors Park Business S/S,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.22
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.34
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.3
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.88
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.48
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.0
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.03
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.57
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.59
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.26
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.43
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.3
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.91
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
114337,Chancellors Park Business S/S,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.5
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.95
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.62
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.36
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.78
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.5
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.41
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.5
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.56
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.13
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.3
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.9
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.38
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
114337,Chancellors Park Business S/S,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.07
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0051,N Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.2
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.87
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.29
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.23
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.15
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.66
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.77
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.07
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.54
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.7
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
114337,Chancellors Park Business S/S,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.81
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.24
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.15
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.37
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.56
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.8
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.09
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.4
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.15
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.86
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.49
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.57
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.5
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.1
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.83
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
114337,Chancellors Park Business S/S,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.25
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.62
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.76
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.98
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.5
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.9
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.23
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.33
