Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.46
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.66
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.5
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.78
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
114337,Chancellors Park Business S/S,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.17
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.35
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.66
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.92
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.66
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.72
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.67
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.3
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.5
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.4
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.82
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
114337,Chancellors Park Business S/S,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.21
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.2
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.94
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.92
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.84
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.0
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.71
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.16
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.35
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
114337,Chancellors Park Business S/S,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.31
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.37
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.03
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.03
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.66
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.6
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.04
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.91
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.71
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.07
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.43
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.7
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
114337,Chancellors Park Business S/S,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.13
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.38
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.59
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.6
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.36
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.46
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.6
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.12
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.25
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.36
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.35
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.6
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
114337,Chancellors Park Business S/S,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.1
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.56
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.65
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.11
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.76
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.1
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.32
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.89
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.39
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.13
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.5
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.3
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.59
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
114337,Chancellors Park Business S/S,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.04
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.69
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.47
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.63
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.35
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.1
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.84
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.47
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.81
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.41
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.4
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.5
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.79
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
114337,Chancellors Park Business S/S,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.1
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.68
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.17
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.92
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.74
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.56
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
