Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.12
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.9
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.66
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.07
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
114337,Chancellors Park Business S/S,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.51
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.83
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.28
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.06
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.89
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.73
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.54
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.52
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.26
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.72
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.25
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.0
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
114337,Chancellors Park Business S/S,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.56
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.6
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.66
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.52
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.85
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.7
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.0
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.84
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.8
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.35
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
114337,Chancellors Park Business S/S,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.99
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.06
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.12
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.03
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,19.55
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.1
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.4
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.81
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.73
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.18
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.78
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.5
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.0
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
114337,Chancellors Park Business S/S,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.17
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.04
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.91
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0051,N Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.18
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.83
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.01
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,19.71
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.2
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.0
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.41
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.18
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.1
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.01
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.24
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.0
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.68
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
114337,Chancellors Park Business S/S,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0051,L1 Active Power,kW,5.17
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0051,N Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.06
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.57
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.29
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,17.21
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.7
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.63
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.49
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.14
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.31
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.13
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
114337,Chancellors Park Business S/S,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.3
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0051,N Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.8
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.29
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.12
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,17.18
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.4
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.3
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.05
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.92
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.87
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.4
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.11
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
114337,Chancellors Park Business S/S,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.37
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0051,N Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.71
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.73
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.42
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.91
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
