Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.09
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.9
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.7
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.07
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.7
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.4
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.45
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.02
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.07
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
114337,Chancellors Park Business S/S,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.15
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.9
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.27
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.03
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.84
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.02
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.7
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.1
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.77
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.94
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.66
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.96
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.2
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.94
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.29
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.59
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
114337,Chancellors Park Business S/S,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0051,L1 Active Power,kW,5.12
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0051,N Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.87
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.22
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,18.92
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.9
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.4
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.1
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.09
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.79
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.8
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.31
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.33
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.9
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.08
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
114337,Chancellors Park Business S/S,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.14
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0051,L1 Active Power,kW,5.34
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0051,N Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.64
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,24.37
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,20.2
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.8
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,99.5
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.56
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.57
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,24.31
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,63.3
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.7
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.4
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.62
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
114337,Chancellors Park Business S/S,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.48
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.04
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.07
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.62
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.6
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.75
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.09
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.1
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.5
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.48
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.64
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.93
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,21.38
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.51
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.78
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.4
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.2
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.01
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.93
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
114337,Chancellors Park Business S/S,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.09
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0051,N Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.54
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.2
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.42
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.61
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.5
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.83
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.05
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.71
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,23.19
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.71
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.9
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.3
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.72
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.32
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.16
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
114337,Chancellors Park Business S/S,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.12
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.5
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.35
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.33
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.73
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.7
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.4
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.01
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.14
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.63
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.92
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.77
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.81
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.4
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.5
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,16.7
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.26
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
114337,Chancellors Park Business S/S,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.14
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.61
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.07
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.78
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.49
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.2
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.5
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
