Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.94
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.01
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.43
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.49
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.56
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.4
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.31
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
114337,Chancellors Park Business S/S,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.91
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.67
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0051,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.79
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.34
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.88
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,18.42
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.2
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.51
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.19
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,22.64
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.06
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.95
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.9
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.4
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.83
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.89
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
114337,Chancellors Park Business S/S,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0051,L2 Active Power,kW,5.44
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.88
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0051,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.99
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.29
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.69
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,23.85
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,98.0
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.84
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.37
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.42
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.91
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.0
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.36
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.52
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
114337,Chancellors Park Business S/S,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0051,L2 Active Power,kW,3.32
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.62
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.12
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.29
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.44
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,17.25
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.4
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.55
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.15
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.43
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.96
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.0
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.1
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.58
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
114337,Chancellors Park Business S/S,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.12
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.56
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.36
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.27
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.8
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.1
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.45
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.51
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.94
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.62
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.8
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.4
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.95
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
114337,Chancellors Park Business S/S,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.07
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.17
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.49
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.66
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.61
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.0
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.5
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.04
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.33
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.21
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.46
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.5
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
114337,Chancellors Park Business S/S,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.2
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.87
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.71
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,23.4
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,96.4
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.95
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.23
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.08
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.03
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.96
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.8
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.0
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
114337,Chancellors Park Business S/S,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.07
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.48
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.0
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.13
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.09
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,18.82
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.3
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.0
