Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.66
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.48
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.05
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.11
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.1
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.6
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
114337,Chancellors Park Business S/S,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.88
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.09
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.74
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.61
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.0
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.03
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.17
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.28
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.71
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.07
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.1
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
114337,Chancellors Park Business S/S,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.58
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.66
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.73
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.45
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.57
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.2
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.13
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.86
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.48
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.34
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.1
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.25
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
114337,Chancellors Park Business S/S,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.96
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.37
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.32
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.38
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.2
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.8
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.34
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.71
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.57
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.9
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.7
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
114337,Chancellors Park Business S/S,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.04
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.58
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.73
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.52
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.9
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.55
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.1
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.9
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.19
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.07
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.74
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.4
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.7
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.3
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
114337,Chancellors Park Business S/S,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.26
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.82
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.29
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.91
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.77
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.43
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.9
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.34
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.53
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.85
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.73
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.44
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.3
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.5
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
114337,Chancellors Park Business S/S,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.3
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.81
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.08
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.7
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.33
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.7
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.3
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.76
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.6
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.26
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.33
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,21.8
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.1
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
114337,Chancellors Park Business S/S,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.17
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.87
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.73
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,20.71
