Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.96
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.1
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.3
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.83
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.78
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.28
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.8
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
114337,Chancellors Park Business S/S,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.27
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.54
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.3
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.89
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.87
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.7
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.33
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.6
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.57
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.97
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.8
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.7
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
114337,Chancellors Park Business S/S,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.4
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.6
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.39
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.45
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.14
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.6
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.5
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.27
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.3
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.12
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.41
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.64
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.55
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
114337,Chancellors Park Business S/S,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.39
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0051,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.58
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.75
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.6
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.92
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.22
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.23
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.5
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.14
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.4
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.3
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
114337,Chancellors Park Business S/S,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.32
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.65
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.24
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.92
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.49
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.31
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.94
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.26
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.43
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
114337,Chancellors Park Business S/S,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.3
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.35
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0051,N Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.43
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.79
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,19.1
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.31
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.63
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.99
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.29
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.5
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
114337,Chancellors Park Business S/S,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.42
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.51
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0051,N Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.71
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.38
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.78
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.86
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.3
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.39
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.67
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.55
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.97
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
114337,Chancellors Park Business S/S,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.54
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.42
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0051,N Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
