Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.18
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.23
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.81
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.5
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.63
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.61
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.56
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.87
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.24
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
114337,Chancellors Park Business S/S,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.05
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.36
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0051,N Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.33
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.92
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.05
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.13
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.4
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.73
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.16
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.52
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.24
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.75
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.68
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
114337,Chancellors Park Business S/S,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.4
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0051,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.41
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.55
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.38
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.93
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.0
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.8
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.86
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.51
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.12
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.73
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.69
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
114337,Chancellors Park Business S/S,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.13
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.24
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0051,N Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.21
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.11
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.01
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.99
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.81
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.65
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.29
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.88
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,16.7
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
114337,Chancellors Park Business S/S,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.1
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.35
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0051,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.13
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.69
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.44
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.23
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.26
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.14
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.41
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.48
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.51
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,16.7
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
114337,Chancellors Park Business S/S,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.37
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.88
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.14
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.45
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.33
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.5
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.28
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.82
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,16.7
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
114337,Chancellors Park Business S/S,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.96
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.2
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0051,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.17
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.78
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.84
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.2
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.37
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.01
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.18
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.09
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
114337,Chancellors Park Business S/S,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.59
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.15
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
