Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.17
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.34
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.63
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.97
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.22
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.42
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.86
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.64
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
114337,Chancellors Park Business S/S,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.95
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0051,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.19
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.66
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.19
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.69
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.65
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.45
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.09
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.18
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.7
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
114337,Chancellors Park Business S/S,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.14
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.47
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0051,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.95
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.96
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.14
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.55
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.3
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.41
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.28
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.32
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
114337,Chancellors Park Business S/S,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.13
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.99
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.79
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.63
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.17
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.71
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.63
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.55
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
114337,Chancellors Park Business S/S,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.98
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0051,N Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.09
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.38
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.84
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.15
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.48
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.54
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.93
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.44
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.84
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
114337,Chancellors Park Business S/S,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.91
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.44
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.51
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.25
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.81
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.7
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.78
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.7
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.04
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.6
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.5
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
114337,Chancellors Park Business S/S,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.99
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0051,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.39
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.81
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.95
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.31
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.78
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.11
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.79
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.25
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.75
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
114337,Chancellors Park Business S/S,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
