Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.86
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0051,N Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.39
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.49
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.9
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.05
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.3
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.79
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.21
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.25
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.97
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.66
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
114337,Chancellors Park Business S/S,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.99
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.23
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.43
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.94
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.16
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.0
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.47
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.91
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
114337,Chancellors Park Business S/S,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.97
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0051,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.24
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.77
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.64
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.35
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.78
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.59
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.34
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.37
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
114337,Chancellors Park Business S/S,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.07
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.86
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0051,N Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.22
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.56
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.74
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.18
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.0
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.18
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.15
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.49
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.79
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.15
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,17.4
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
114337,Chancellors Park Business S/S,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.01
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0051,N Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.33
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.54
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.34
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.9
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.82
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.36
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.08
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.42
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.63
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.13
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,17.5
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
114337,Chancellors Park Business S/S,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.82
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0051,N Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.46
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.24
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.78
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.95
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.59
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.11
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.99
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.08
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,17.5
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
114337,Chancellors Park Business S/S,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0051,N Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.0
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.09
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.75
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.27
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.77
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.04
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.83
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.25
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,17.6
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
