Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.22
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0051,N Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.9
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.07
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.52
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.02
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.76
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.47
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.07
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.8
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.32
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,17.6
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
114337,Chancellors Park Business S/S,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.8
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.85
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.09
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.02
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.84
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.74
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.17
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.14
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.5
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.93
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.71
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.1
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,17.6
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
114337,Chancellors Park Business S/S,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.62
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.03
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.18
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.04
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.06
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.25
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.65
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.86
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.9
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.85
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,17.6
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
114337,Chancellors Park Business S/S,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.31
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.03
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.7
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.87
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.69
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.48
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.67
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.27
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.16
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.63
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,17.7
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.92
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.83
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.69
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.88
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.61
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.96
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.5
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.39
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,17.8
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0051,N Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.32
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.79
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.5
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.26
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.5
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.66
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.69
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.21
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,17.8
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
114337,Chancellors Park Business S/S,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.01
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.35
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.36
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.28
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.48
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.33
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.57
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.29
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,17.9
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
