Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
114337,Chancellors Park Business S/S,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.9
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.35
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.31
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.18
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.74
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.32
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.35
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.42
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.91
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.3
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,17.9
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.13
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.21
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.52
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.3
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.8
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.7
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.68
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.34
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,17.9
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
114337,Chancellors Park Business S/S,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.12
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0051,N Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.04
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.17
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.35
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.66
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.46
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.91
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.7
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.58
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.63
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,18.0
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
114337,Chancellors Park Business S/S,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.95
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0051,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.18
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.97
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.0
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.18
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.06
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.7
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.54
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.63
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,18.0
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
114337,Chancellors Park Business S/S,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.14
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.96
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.46
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.1
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.77
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.27
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.64
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.96
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.48
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.49
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.78
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,18.0
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
114337,Chancellors Park Business S/S,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.75
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.22
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.49
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.36
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.13
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.12
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.7
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.9
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.5
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.78
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.68
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.36
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,18.1
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
114337,Chancellors Park Business S/S,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.47
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.54
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.36
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.74
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.7
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.59
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.09
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.87
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.17
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.35
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,18.1
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
