Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
114337,Chancellors Park Business S/S,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.86
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.33
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.84
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.31
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.26
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.1
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.09
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.42
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.79
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.41
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.98
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,18.1
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
114337,Chancellors Park Business S/S,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.88
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.76
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.31
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.48
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.62
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.06
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.81
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.71
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.32
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,18.2
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
114337,Chancellors Park Business S/S,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.05
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.91
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.06
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.17
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.2
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.63
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.49
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.05
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.54
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.35
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.23
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,18.2
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
114337,Chancellors Park Business S/S,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.86
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.14
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.05
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.61
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.53
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.66
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.92
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.54
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.46
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.07
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.17
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,18.3
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
114337,Chancellors Park Business S/S,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.2
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.74
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0051,N Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.44
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.35
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.22
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.68
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.24
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.62
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.14
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.25
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.45
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.38
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.31
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,18.3
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
114337,Chancellors Park Business S/S,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.64
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0051,N Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.36
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.72
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.62
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.48
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.82
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.67
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.7
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.59
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,18.3
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
114337,Chancellors Park Business S/S,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.65
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.71
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0051,N Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.21
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.39
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.87
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.49
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.8
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.4
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.49
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
