Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
114337,Chancellors Park Business S/S,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.68
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0051,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.29
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.89
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.53
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.04
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.81
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.8
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.85
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.42
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
114337,Chancellors Park Business S/S,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.63
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0051,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.28
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.03
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.08
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.07
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.6
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.3
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.91
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.82
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.11
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
114337,Chancellors Park Business S/S,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.73
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.14
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.36
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.81
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.81
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,59.0
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.5
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.3
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.68
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.74
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.87
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.14
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
114337,Chancellors Park Business S/S,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.82
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0051,N Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.31
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.37
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.41
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.0
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.44
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.12
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.84
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.24
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
114337,Chancellors Park Business S/S,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.12
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.66
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0051,N Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.28
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.21
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.1
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,59.1
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.1
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.73
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.19
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.73
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.55
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
114337,Chancellors Park Business S/S,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.54
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.39
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,19.63
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.31
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.96
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.8
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.24
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.93
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.43
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.97
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
114337,Chancellors Park Business S/S,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.63
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0051,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.77
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.29
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.5
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,61.7
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.9
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.32
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.6
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.71
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.22
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.0
