Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.93
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
114337,Chancellors Park Business S/S,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.65
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0051,N Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.73
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.42
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.65
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.72
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.06
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.4
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.81
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.93
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.54
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.36
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,18.7
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
114337,Chancellors Park Business S/S,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.76
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0051,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.49
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.97
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.12
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.29
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.43
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.63
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.61
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.78
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,18.7
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
114337,Chancellors Park Business S/S,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.15
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.59
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.65
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.02
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.03
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.72
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.0
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.42
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.53
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.7
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,18.8
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
114337,Chancellors Park Business S/S,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.64
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0051,N Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.26
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.02
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.78
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.07
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.19
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.24
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.61
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,18.8
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
114337,Chancellors Park Business S/S,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.22
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0051,L2 Active Power,kW,2.15
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.83
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.07
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.82
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.91
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.67
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.54
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.84
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.14
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.05
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.96
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.53
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
114337,Chancellors Park Business S/S,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.18
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.04
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.05
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.05
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.23
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.03
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,64.1
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.4
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.1
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.26
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.4
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.84
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.71
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
114337,Chancellors Park Business S/S,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.31
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.96
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.4
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.66
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.37
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.8
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.3
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.52
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.25
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.01
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.96
