Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
114337,Chancellors Park Business S/S,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.17
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.77
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,23.57
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.34
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.93
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,99.6
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.5
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.43
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.52
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.43
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.11
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.18
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.0
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
114337,Chancellors Park Business S/S,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.26
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.1
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,22.35
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.46
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.55
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,51.5
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.7
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.42
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.32
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.78
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.37
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.3
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.82
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
114337,Chancellors Park Business S/S,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.18
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.97
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.92
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.09
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.92
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.2
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.48
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.2
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.1
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.31
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.2
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.73
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.47
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.0
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
114337,Chancellors Park Business S/S,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.82
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.88
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.44
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.65
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.69
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.8
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.75
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.18
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.3
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.58
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.06
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
114337,Chancellors Park Business S/S,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.0
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.16
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.41
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,19.13
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.0
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.8
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.11
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.2
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.71
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.19
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.56
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.9
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
114337,Chancellors Park Business S/S,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0051,L2 Active Power,kW,2.38
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.26
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.88
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.33
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.81
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,20.63
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.61
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.12
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.11
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.04
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.87
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.81
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.63
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
114337,Chancellors Park Business S/S,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0051,L2 Active Power,kW,5.08
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.51
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.85
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.22
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.48
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.66
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.8
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.53
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.21
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.28
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.18
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.85
