Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.48
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.82
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.54
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.41
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
114337,Chancellors Park Business S/S,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.52
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.14
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.95
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.17
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.82
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.44
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,23.53
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,96.6
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.52
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.65
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.16
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.13
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.42
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.2
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.33
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
114337,Chancellors Park Business S/S,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.46
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.63
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.33
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.08
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,19.63
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.7
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.8
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.45
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.14
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.25
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.47
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.13
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.02
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.07
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
114337,Chancellors Park Business S/S,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.06
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.82
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.74
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.14
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.23
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.19
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.0
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.4
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.25
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.24
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.16
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.9
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.86
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
114337,Chancellors Park Business S/S,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.24
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0051,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.75
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.44
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,23.57
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.04
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,17.56
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,61.0
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,100.2
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.0
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.36
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.53
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.52
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.35
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.79
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.2
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.59
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
114337,Chancellors Park Business S/S,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.1
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.86
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.6
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.13
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.6
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.46
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.7
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.5
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.4
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.5
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.76
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.65
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.05
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.54
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
114337,Chancellors Park Business S/S,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.04
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.43
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,24.31
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.78
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.33
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,66.3
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,104.3
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.7
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.5
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.98
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.59
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.9
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.1
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.83
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.45
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
114337,Chancellors Park Business S/S,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.98
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.82
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.18
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,20.58
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.96
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.93
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.8
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.7
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.45
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.88
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
