Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.17
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.52
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.7
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.3
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.24
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
114337,Chancellors Park Business S/S,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.94
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.32
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.53
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.04
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.62
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.5
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.9
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.2
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.63
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.39
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.37
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,25.23
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.64
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.53
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,104.5
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.68
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
114337,Chancellors Park Business S/S,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.52
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.89
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.29
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.16
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.65
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.78
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.3
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.8
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.8
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.77
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.26
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.01
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.36
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,23.62
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.55
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,24.62
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.0
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.7
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,101.2
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.1
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
114337,Chancellors Park Business S/S,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.54
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.68
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,22.31
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.29
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.95
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,61.9
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,96.1
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.67
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.89
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.78
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.17
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.53
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.57
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.31
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.9
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.1
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.2
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.77
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
114337,Chancellors Park Business S/S,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.01
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.67
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.66
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.14
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.04
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.3
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,60.9
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.5
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.0
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.81
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.4
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.62
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.19
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.6
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.4
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.33
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.14
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.19
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
114337,Chancellors Park Business S/S,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.28
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.91
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.72
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,26.28
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.72
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.04
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,112.7
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.24
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.53
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.88
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.09
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.31
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.7
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.4
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.8
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.72
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
114337,Chancellors Park Business S/S,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.36
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.09
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.99
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.33
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,24.42
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.78
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.9
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,66.1
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,105.3
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.5
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.54
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.05
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.77
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.78
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.32
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.9
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.2
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.5
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.92
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
114337,Chancellors Park Business S/S,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.05
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.09
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0051,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.02
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.18
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,24.47
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.26
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,18.2
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,58.7
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,105.3
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.9
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.9
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
