Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.49
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.09
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.27
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.69
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.86
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.03
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.4
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.2
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,18.6
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.58
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
114337,Chancellors Park Business S/S,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.28
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.19
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.71
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,19.39
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.68
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.96
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.4
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.6
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.93
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,24.67
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,22.03
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.44
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,103.7
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.4
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.4
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.73
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.38
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
114337,Chancellors Park Business S/S,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.04
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.52
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.16
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.75
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,20.01
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.2
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,19.61
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.4
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.9
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.9
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.23
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,21.3
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,23.88
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.78
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.7
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,99.0
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.5
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.72
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.63
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.32
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
114337,Chancellors Park Business S/S,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.28
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.1
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.39
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.52
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.85
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,20.72
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.2
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.2
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.49
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.02
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,24.83
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,25.09
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,21.97
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,104.3
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,104.1
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.8
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.11
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.3
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.71
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
114337,Chancellors Park Business S/S,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.53
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.12
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.38
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,32.19
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,21.19
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,21.94
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,75.8
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,135.7
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,89.2
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.7
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.72
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.18
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,24.47
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,27.4
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,20.69
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,104.6
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,113.8
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.0
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.51
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.44
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.62
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
114337,Chancellors Park Business S/S,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.65
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.23
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.88
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,31.94
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.27
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,21.12
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,74.9
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,135.2
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.7
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,89.2
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.4
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.09
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,24.17
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,33.85
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,24.14
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,104.1
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,140.3
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.5
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.48
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.16
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.37
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
114337,Chancellors Park Business S/S,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.0
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.16
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,32.31
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,21.32
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,23.82
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,136.1
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,90.5
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,99.2
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.13
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.23
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,25.88
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,29.22
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,30.53
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,108.5
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,121.5
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,126.7
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.14
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.93
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.24
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
114337,Chancellors Park Business S/S,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0051,L2 Active Power,kW,5.09
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.07
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.85
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,30.25
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,21.87
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,20.96
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,66.7
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,127.5
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,90.9
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,87.8
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
