Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.86
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.1
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.81
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,25.03
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,26.83
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.9
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,104.4
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,112.2
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.08
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.94
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.63
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
114337,Chancellors Park Business S/S,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0051,L2 Active Power,kW,5.56
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.02
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0051,N Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.52
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,29.68
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,24.95
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,20.37
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,125.3
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,104.1
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.9
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.92
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.68
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.22
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,22.49
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.7
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.2
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.6
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.61
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.85
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
114337,Chancellors Park Business S/S,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.48
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.07
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.73
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,29.73
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,25.43
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,21.66
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,61.7
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,125.8
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,105.7
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.5
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.71
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.99
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.69
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,25.43
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.56
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,105.6
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.0
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.82
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.51
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.03
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
114337,Chancellors Park Business S/S,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.83
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.71
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.67
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,31.89
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,26.75
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,24.07
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,135.3
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,110.6
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,99.9
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.72
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.75
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.87
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,24.36
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.37
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.0
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.7
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.4
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.55
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.88
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.91
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
114337,Chancellors Park Business S/S,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.52
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.95
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.81
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.0
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.02
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,26.57
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.77
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,23.67
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,114.4
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.2
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,99.6
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.78
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.75
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.17
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,28.72
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,20.15
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.4
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,120.8
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.2
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,18.3
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.15
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.36
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.42
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
114337,Chancellors Park Business S/S,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.71
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.82
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.79
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,25.88
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,23.49
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,23.62
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,111.2
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,98.6
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,98.1
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.73
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.88
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.52
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,24.3
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.64
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.2
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.1
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,18.3
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.95
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.56
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.9
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
114337,Chancellors Park Business S/S,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.34
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.7
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.96
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,28.23
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.64
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,22.42
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,60.1
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,120.7
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,94.6
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.04
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.25
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,21.25
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,27.32
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.58
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.0
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,114.2
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.8
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,18.3
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.42
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.68
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.47
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
114337,Chancellors Park Business S/S,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.52
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.9
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0051,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.35
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,35.58
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.53
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,24.38
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,150.4
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.0
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,102.7
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
