Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.4
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.33
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.52
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,23.97
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.22
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.3
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.2
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.4
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,18.2
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.42
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.44
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.24
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
114337,Chancellors Park Business S/S,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.55
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.95
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.67
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,28.9
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.67
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,28.31
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,123.7
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.6
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,118.0
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.63
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.41
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,24.1
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,34.49
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,75.5
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.1
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.6
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,145.3
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,18.1
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.77
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.39
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.61
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
114337,Chancellors Park Business S/S,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.48
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.92
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.77
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,29.86
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.55
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,24.33
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,127.1
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.4
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,101.6
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.86
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.65
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.97
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,26.18
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,36.98
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,70.1
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.5
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,109.8
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,152.8
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,18.1
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.32
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.89
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.18
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
114337,Chancellors Park Business S/S,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.45
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.01
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.63
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,30.84
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.91
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,24.58
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,73.9
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,131.6
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,103.1
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.58
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.27
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,24.31
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,25.85
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,27.96
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,103.5
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,108.2
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,117.0
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,18.1
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.35
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.12
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.55
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
114337,Chancellors Park Business S/S,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.14
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.9
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.72
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,35.32
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.47
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,24.32
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,149.5
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,101.3
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.53
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,23.07
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,23.83
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,22.71
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.8
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.7
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.8
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,18.0
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.92
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.87
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
114337,Chancellors Park Business S/S,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.03
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.07
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,30.18
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.19
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,28.21
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,128.0
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.2
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,116.6
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.25
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.11
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.28
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,23.37
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,21.6
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.81
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.7
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.5
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.8
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,18.0
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.71
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.25
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.97
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
114337,Chancellors Park Business S/S,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.95
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.05
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,28.46
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.5
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,22.28
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,120.5
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.0
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.9
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.22
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.23
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.04
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.21
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,27.12
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,52.1
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.4
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.5
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,112.0
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,18.0
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.51
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.88
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.2
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
114337,Chancellors Park Business S/S,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.91
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.23
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,27.35
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.03
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,21.35
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,115.9
