Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.0
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.4
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.22
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.76
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.84
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,31.96
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,81.7
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.6
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,134.6
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,18.0
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.56
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.58
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
114337,Chancellors Park Business S/S,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.22
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.26
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.31
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,26.03
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.39
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,22.45
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,109.1
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.4
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.1
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.57
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.83
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.74
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,22.38
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,25.45
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.9
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,95.6
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.4
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,17.9
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.26
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.72
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.94
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
114337,Chancellors Park Business S/S,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.25
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.51
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,24.12
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.01
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,19.67
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,101.2
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.1
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.76
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.99
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.34
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.6
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.1
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.2
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,17.9
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.14
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.04
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
114337,Chancellors Park Business S/S,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.25
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.76
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,21.1
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.59
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.24
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,90.7
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.59
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.9
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.94
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.85
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.7
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.5
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.3
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,17.9
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.49
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
114337,Chancellors Park Business S/S,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.07
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.83
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.65
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.72
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,21.08
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.3
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.9
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.4
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.6
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.65
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.76
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.6
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.3
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.1
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.7
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,17.8
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
114337,Chancellors Park Business S/S,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.99
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.7
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,24.06
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.98
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.44
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,103.4
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.54
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.31
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.5
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.72
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.6
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,17.8
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.6
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
114337,Chancellors Park Business S/S,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.52
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.04
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.03
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.0
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.6
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.16
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.58
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.66
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.1
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.53
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.53
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.9
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.51
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.4
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,17.8
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.79
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.92
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
114337,Chancellors Park Business S/S,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.1
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.0
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.8
