Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.57
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.09
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.4
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.51
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.06
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.18
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.59
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.11
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.8
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,17.7
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.24
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
114337,Chancellors Park Business S/S,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.2
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.15
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.58
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,21.64
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.97
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.42
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.5
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.39
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.86
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.85
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.0
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.7
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,17.7
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
114337,Chancellors Park Business S/S,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.01
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.02
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.63
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.84
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.11
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.4
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.0
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.63
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.66
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.76
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.55
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.0
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.7
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,17.6
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
114337,Chancellors Park Business S/S,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.14
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.24
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.77
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.2
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.99
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.16
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.9
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.72
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.04
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.43
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,22.17
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,58.7
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.1
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,17.6
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.28
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
114337,Chancellors Park Business S/S,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.12
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.43
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,20.46
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.46
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.09
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.1
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.52
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.49
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.8
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.7
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.7
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.8
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,17.6
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.98
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
114337,Chancellors Park Business S/S,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.95
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0051,N Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.25
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.79
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.57
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.24
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.6
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.3
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.64
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.28
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.44
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.43
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.1
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,17.6
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.56
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.34
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
114337,Chancellors Park Business S/S,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.02
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,21.7
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.99
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.93
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.8
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.8
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.59
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.26
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.16
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.09
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.3
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,17.5
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
114337,Chancellors Park Business S/S,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.98
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.4
