Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.09
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.99
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.39
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.31
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.4
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.54
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.94
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.11
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.97
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.9
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,17.5
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
114337,Chancellors Park Business S/S,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.16
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.98
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.18
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.97
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.3
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.7
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.55
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.32
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.0
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.5
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.3
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,17.5
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
114337,Chancellors Park Business S/S,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.34
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.21
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.42
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.87
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.6
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.65
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.87
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.4
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.63
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.3
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,17.4
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.6
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
114337,Chancellors Park Business S/S,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.18
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.48
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.0
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.81
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.42
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.0
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.65
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.01
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.54
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.77
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.8
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,17.4
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.28
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
114337,Chancellors Park Business S/S,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.72
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.28
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.74
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.18
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.69
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.62
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.22
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,24.17
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.31
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.0
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,17.4
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.4
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
114337,Chancellors Park Business S/S,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.82
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.74
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0051,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.83
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.33
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.03
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.36
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.01
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.77
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.9
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,17.4
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
114337,Chancellors Park Business S/S,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.96
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.89
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,20.0
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.21
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.44
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.7
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.65
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.13
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.78
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.08
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.49
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.2
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.4
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.55
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
114337,Chancellors Park Business S/S,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.94
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.98
