Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,28.2
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.99
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.11
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,77.1
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,118.2
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.82
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.98
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.32
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.16
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.44
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.8
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.51
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
114337,Chancellors Park Business S/S,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0051,L2 Active Power,kW,4.12
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.52
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,29.7
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.45
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.66
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,82.1
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,124.8
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.26
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.96
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.0
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.71
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.2
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.1
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.89
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
114337,Chancellors Park Business S/S,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0051,L2 Active Power,kW,3.81
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0051,N Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,25.49
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.74
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.76
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,107.4
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.26
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.63
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.45
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.48
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.7
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.14
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
114337,Chancellors Park Business S/S,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0051,L2 Active Power,kW,4.02
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.41
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.81
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.6
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.78
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.3
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.28
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.03
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.33
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.5
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.2
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.95
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
114337,Chancellors Park Business S/S,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.5
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.21
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,23.0
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.02
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.87
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,96.9
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.27
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.27
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.23
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.64
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.85
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.05
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.3
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.4
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.0
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.87
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
114337,Chancellors Park Business S/S,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.33
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.09
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.78
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.89
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.3
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.1
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.5
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.19
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.15
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.1
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,22.07
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.8
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.29
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.0
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.92
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
114337,Chancellors Park Business S/S,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.54
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.45
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.13
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.47
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.96
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.1
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.15
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.37
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.79
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,26.06
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.61
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.7
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,63.1
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,109.3
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.7
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.42
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
114337,Chancellors Park Business S/S,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
