Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.94
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.14
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.03
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.32
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,17.06
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.8
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.0
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.3
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.82
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.72
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.26
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.4
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.4
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.56
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
114337,Chancellors Park Business S/S,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.25
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.28
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.8
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.25
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.9
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.33
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.6
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.9
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.29
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.39
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.82
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.36
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.79
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.09
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.1
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.5
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.2
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.43
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
114337,Chancellors Park Business S/S,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.31
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.57
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.83
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.79
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.42
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.5
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.6
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.22
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.97
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.88
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.8
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.61
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.6
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
114337,Chancellors Park Business S/S,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.26
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,22.2
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.02
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.46
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.6
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.22
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.92
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.27
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.7
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.54
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.68
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
114337,Chancellors Park Business S/S,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.34
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.48
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.56
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.52
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.05
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.8
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.25
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.79
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.87
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.45
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.9
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.1
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,16.7
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.49
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
114337,Chancellors Park Business S/S,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.53
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.29
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0051,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.36
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.48
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.48
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.61
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.8
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.32
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.67
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.91
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.2
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.2
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.08
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
114337,Chancellors Park Business S/S,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.3
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.74
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.16
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.78
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.42
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.7
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.28
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.73
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.02
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.15
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.3
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.5
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
