Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
114337,Chancellors Park Business S/S,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.49
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.5
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.35
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.42
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.34
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.02
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.89
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.3
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.62
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.9
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.7
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
114337,Chancellors Park Business S/S,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.13
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.43
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.73
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.82
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,34.1
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.3
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.02
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.18
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.33
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.91
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.69
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,16.4
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
114337,Chancellors Park Business S/S,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.31
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,26.27
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.74
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.47
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,77.1
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,111.7
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.66
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.47
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.21
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.34
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.34
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.9
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,16.4
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.18
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
114337,Chancellors Park Business S/S,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.29
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,28.08
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.97
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.97
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,119.7
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.6
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.58
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.33
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.4
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.1
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.51
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.42
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.54
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,16.3
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.01
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
114337,Chancellors Park Business S/S,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.17
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.19
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.32
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,24.29
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.74
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.78
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,103.9
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.47
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.55
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.62
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.47
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,16.3
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.09
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
114337,Chancellors Park Business S/S,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.26
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.28
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.69
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,22.83
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.28
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.53
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,98.2
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.3
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.49
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.19
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.64
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.35
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.76
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,16.3
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.24
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
114337,Chancellors Park Business S/S,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.26
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.8
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,26.36
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.68
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,19.17
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,112.6
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.1
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.42
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.95
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.82
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.58
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.56
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.37
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,16.2
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
