Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.24
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.83
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
114337,Chancellors Park Business S/S,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.29
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.0
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.02
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,25.11
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.8
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.84
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,107.1
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.77
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.41
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.93
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.98
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
114337,Chancellors Park Business S/S,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.5
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.96
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.88
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,22.84
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.63
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,97.8
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.13
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.12
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.99
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.75
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.94
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
114337,Chancellors Park Business S/S,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.21
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.69
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.11
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.34
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.38
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.55
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.3
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.5
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.83
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.25
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.65
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.96
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
114337,Chancellors Park Business S/S,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.5
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.3
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0051,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.07
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.89
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.07
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.72
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.41
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.72
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.32
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.29
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
114337,Chancellors Park Business S/S,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.32
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.33
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.21
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.15
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.38
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.76
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.7
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.66
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.67
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.72
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.99
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.81
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
114337,Chancellors Park Business S/S,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.57
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.01
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.62
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.14
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.18
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.38
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.7
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.7
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.82
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.57
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.14
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.63
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
114337,Chancellors Park Business S/S,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.87
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0051,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.48
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.88
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.33
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.37
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.8
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.92
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.9
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.27
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.21
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
