Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
114337,Chancellors Park Business S/S,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.07
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.87
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.06
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.37
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.5
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.38
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.76
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.4
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.16
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.65
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.81
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.08
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.7
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.7
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
114337,Chancellors Park Business S/S,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.95
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0051,N Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.29
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.33
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.73
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.24
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.5
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.36
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.93
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.85
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.97
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.87
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.2
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
114337,Chancellors Park Business S/S,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.89
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0051,N Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.19
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.14
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.78
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.7
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.11
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.54
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.75
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.76
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.88
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.3
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
114337,Chancellors Park Business S/S,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.12
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.74
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.29
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.74
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.3
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.41
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.74
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.01
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.11
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.98
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
114337,Chancellors Park Business S/S,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0051,N Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.06
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.98
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.22
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.18
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.11
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.9
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.0
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.34
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
114337,Chancellors Park Business S/S,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0051,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.16
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.99
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.83
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.4
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.5
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.1
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.16
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.7
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.79
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.11
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.96
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
114337,Chancellors Park Business S/S,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.76
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.28
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.97
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.15
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.99
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.85
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.49
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.47
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.21
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.24
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,16.1
