Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
114337,Chancellors Park Business S/S,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.37
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0051,N Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.33
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.06
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.73
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.71
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.48
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.96
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.16
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.18
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
114337,Chancellors Park Business S/S,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.15
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.35
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.79
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.66
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.59
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.72
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.26
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.85
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.79
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
114337,Chancellors Park Business S/S,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.82
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.53
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.74
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.1
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.93
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.69
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.79
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.0
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.83
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.98
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.5
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.91
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.2
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.69
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.3
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.86
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.09
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.36
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.5
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.0
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.45
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.59
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.38
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.31
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.85
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.5
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.3
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.91
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.87
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.02
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.94
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.62
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.64
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.82
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.64
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.24
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.85
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.98
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
114337,Chancellors Park Business S/S,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.04
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.77
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.61
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.64
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.17
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.48
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.41
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.53
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.4
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
