Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.82
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0051,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.54
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.62
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.62
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.59
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.7
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.33
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.35
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.79
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.07
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
114337,Chancellors Park Business S/S,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.97
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.9
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.55
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.49
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.26
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.32
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.12
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.5
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.22
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.88
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.22
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
114337,Chancellors Park Business S/S,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0051,L2 Active Power,kW,2.63
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.79
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0051,N Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.33
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.27
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.85
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.67
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.5
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.65
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.6
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.63
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
114337,Chancellors Park Business S/S,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.3
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.32
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.85
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.63
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.26
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,33.5
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.1
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.72
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.66
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.67
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.17
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.28
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
114337,Chancellors Park Business S/S,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0051,N Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.56
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.41
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.96
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.66
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.26
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.0
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.61
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.93
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.78
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.38
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.75
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0051,N Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.64
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.51
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.05
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.89
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.03
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.0
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.75
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.12
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.39
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.69
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
114337,Chancellors Park Business S/S,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.15
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.73
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.65
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.58
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.0
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.93
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.05
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.21
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
