Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.02
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.62
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
114337,Chancellors Park Business S/S,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.75
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0051,N Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.68
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.38
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.31
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.65
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.99
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.88
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.66
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.08
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.57
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.23
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
114337,Chancellors Park Business S/S,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.76
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0051,N Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.42
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.17
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.1
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.9
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.73
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.7
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.66
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.97
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.62
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.37
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
114337,Chancellors Park Business S/S,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.68
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0051,N Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.46
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.52
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.56
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.09
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.06
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.32
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.32
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.11
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.57
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
114337,Chancellors Park Business S/S,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.77
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0051,N Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.51
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.48
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.0
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.15
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.85
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.44
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.06
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.54
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
114337,Chancellors Park Business S/S,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.82
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.76
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.61
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.66
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.21
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.83
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.1
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.99
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.53
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.78
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.49
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.6
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
114337,Chancellors Park Business S/S,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.97
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.59
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.49
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.63
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.72
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.1
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.38
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.16
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.62
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.62
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.31
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,15.9
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
114337,Chancellors Park Business S/S,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.21
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.48
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.51
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.68
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.38
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.33
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.8
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.6
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.19
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
