Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.69
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.4
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.72
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,15.9
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
114337,Chancellors Park Business S/S,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.03
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.55
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.53
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.72
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.4
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,58.0
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.3
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.51
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.22
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.28
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.4
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,15.9
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
114337,Chancellors Park Business S/S,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.12
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0051,N Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.55
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.97
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,20.47
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.26
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,61.8
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.49
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.08
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.3
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.19
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.21
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.4
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
114337,Chancellors Park Business S/S,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.99
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.48
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.88
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,21.88
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.52
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,68.6
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.8
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.1
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.47
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.37
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.2
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.57
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
114337,Chancellors Park Business S/S,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.03
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0051,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.36
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.51
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.09
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.65
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.9
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.12
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.73
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.6
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.21
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.94
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
114337,Chancellors Park Business S/S,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.99
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0051,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.49
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.61
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.04
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,20.16
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.39
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.5
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.1
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.97
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.0
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.47
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.37
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.22
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
114337,Chancellors Park Business S/S,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.13
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.09
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.53
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.6
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.8
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.59
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.81
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.75
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.55
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.07
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.24
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
114337,Chancellors Park Business S/S,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.03
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0051,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.57
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.41
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.7
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.93
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.29
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.3
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.58
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.13
