Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.64
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.37
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.79
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
114337,Chancellors Park Business S/S,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0051,N Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.77
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.32
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.57
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.72
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.51
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.6
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.46
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.1
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.45
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.24
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.43
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
114337,Chancellors Park Business S/S,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.03
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.72
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.06
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.19
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.41
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.7
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.7
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.97
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.11
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.14
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.27
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.03
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.35
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
114337,Chancellors Park Business S/S,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.93
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0051,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.81
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.32
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.24
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.1
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.8
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.58
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.56
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.71
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.84
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.5
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.01
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
114337,Chancellors Park Business S/S,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.72
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0051,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.55
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.59
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.56
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.8
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.8
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.57
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.96
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.3
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.59
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.88
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.84
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.09
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
114337,Chancellors Park Business S/S,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.97
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0051,N Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.44
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.08
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.22
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,19.76
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.4
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,53.5
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.7
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.4
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.66
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.91
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.79
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.91
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.5
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
114337,Chancellors Park Business S/S,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.49
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.92
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.3
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.46
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.62
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,20.91
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.27
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.0
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.0
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.3
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.29
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.3
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.13
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.22
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.93
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
114337,Chancellors Park Business S/S,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0051,L2 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.12
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.32
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.6
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,20.75
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.3
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.1
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.7
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
