Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.92
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.48
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.37
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.12
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.32
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.65
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
114337,Chancellors Park Business S/S,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0051,L2 Active Power,kW,4.13
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.97
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.11
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,22.14
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.54
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.43
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,63.0
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.4
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.2
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.08
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.45
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.94
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.13
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.2
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.7
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.33
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
114337,Chancellors Park Business S/S,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0051,L2 Active Power,kW,4.03
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.79
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.07
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.47
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.71
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.81
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.9
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.8
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.57
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.07
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.18
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.75
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.35
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.1
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.64
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.41
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
114337,Chancellors Park Business S/S,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.19
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.78
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.0
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.99
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.79
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.37
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.9
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.1
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.4
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.21
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.3
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.4
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.21
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.11
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.84
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.3
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.97
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
114337,Chancellors Park Business S/S,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0051,L2 Active Power,kW,4.01
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.93
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.25
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.09
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.1
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.54
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.39
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.5
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.3
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.68
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.18
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.3
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.41
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.8
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.5
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.1
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,15.7
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.8
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
114337,Chancellors Park Business S/S,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0051,L2 Active Power,kW,4.02
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.75
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.4
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,22.04
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.45
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.39
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.1
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.0
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.11
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.45
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.03
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.4
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,15.7
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.07
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.89
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
114337,Chancellors Park Business S/S,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0051,L2 Active Power,kW,4.02
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.03
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0051,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.29
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.42
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.21
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.64
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.4
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.2
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.27
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.33
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.5
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.17
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
114337,Chancellors Park Business S/S,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0051,L2 Active Power,kW,4.03
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.57
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.19
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.45
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.41
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.84
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
