Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.71
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.92
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.02
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.5
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
114337,Chancellors Park Business S/S,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0051,L2 Active Power,kW,4.03
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.76
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.64
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.5
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.92
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.83
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.34
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.7
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.37
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.91
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.97
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.35
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.83
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.0
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
114337,Chancellors Park Business S/S,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.58
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.35
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.98
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.51
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.2
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.75
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.71
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.47
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.15
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.77
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.17
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.01
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.65
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
114337,Chancellors Park Business S/S,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.33
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.07
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.08
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.3
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.58
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.57
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.88
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.08
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.4
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.7
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.97
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.99
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.14
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.58
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.84
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,14.8
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
114337,Chancellors Park Business S/S,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.07
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.96
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0051,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.57
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.71
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.33
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.97
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,47.7
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.9
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.92
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.68
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.07
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.75
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.5
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,14.9
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
114337,Chancellors Park Business S/S,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.15
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.38
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0051,N Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.59
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.08
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.32
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.0
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.3
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.51
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.73
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.9
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.06
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.21
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
114337,Chancellors Park Business S/S,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.38
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.1
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.03
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.7
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.76
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.34
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.72
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.7
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.6
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.68
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.03
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.88
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.09
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.8
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,15.0
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
114337,Chancellors Park Business S/S,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.35
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.99
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.34
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.31
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.24
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.5
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
