Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.83
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.55
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.5
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.23
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.46
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.49
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,15.1
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
114337,Chancellors Park Business S/S,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.32
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.12
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.3
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.66
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.69
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.64
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.07
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.5
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.78
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.81
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.89
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.02
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.99
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.88
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,15.2
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
114337,Chancellors Park Business S/S,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.91
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.08
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.91
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.23
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.22
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.8
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.66
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.59
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.55
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.66
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.51
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.87
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.8
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,15.3
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
114337,Chancellors Park Business S/S,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.23
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.16
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0051,N Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.67
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.56
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.12
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.69
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.54
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.7
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.7
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.99
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.68
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.05
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.14
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.05
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
114337,Chancellors Park Business S/S,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.25
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.42
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.6
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.86
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.9
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.87
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.41
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.03
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.28
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.78
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.9
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.7
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.24
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.78
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.54
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.17
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.1
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,15.4
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
114337,Chancellors Park Business S/S,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.2
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0051,N Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.69
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.35
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.09
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.63
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.93
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.27
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.88
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.64
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.84
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.93
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,15.5
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
114337,Chancellors Park Business S/S,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.86
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.41
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.33
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,23.48
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.65
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.16
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,99.3
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.9
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.25
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.77
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.02
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.49
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.91
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.99
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.49
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.68
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
114337,Chancellors Park Business S/S,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.46
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.15
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0051,N Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.16
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,23.14
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.33
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.43
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,97.8
