Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.83
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.66
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.2
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.62
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.25
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.2
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,15.6
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.86
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
114337,Chancellors Park Business S/S,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.41
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.39
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.6
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,19.56
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.78
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.23
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.6
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.9
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.59
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.57
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,22.57
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.25
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.39
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,60.1
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.6
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,15.7
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.31
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
114337,Chancellors Park Business S/S,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.12
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0051,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.69
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.53
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.22
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.97
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.0
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.61
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.77
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.15
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.71
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.78
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,23.48
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.14
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.47
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.8
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.3
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.21
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.16
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
114337,Chancellors Park Business S/S,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.35
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.91
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.4
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.88
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.14
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,22.91
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.18
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.93
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,61.0
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,99.4
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.1
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.57
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.64
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.32
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.31
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.48
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.18
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.4
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.2
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,15.9
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.37
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
114337,Chancellors Park Business S/S,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.52
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.9
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.2
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.5
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.81
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.41
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,23.88
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.81
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.28
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,101.6
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.3
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.2
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.91
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.27
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.36
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.85
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,26.4
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.85
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,62.4
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,108.2
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.32
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.5
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
114337,Chancellors Park Business S/S,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.48
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.16
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.01
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.93
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,20.48
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.55
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.67
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,52.3
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.8
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.1
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.38
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.49
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.53
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.01
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,23.03
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.37
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.4
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.67
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
114337,Chancellors Park Business S/S,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.21
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0051,L1 Active Power,kW,4.23
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0051,N Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.96
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.37
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.77
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.65
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.29
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.2
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.9
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.8
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.17
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.72
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.94
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.29
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,25.6
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.06
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,59.0
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.5
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,105.2
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.14
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.33
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.58
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
114337,Chancellors Park Business S/S,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.34
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.18
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.75
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0051,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.4
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.95
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.29
