Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,20.84
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.65
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.1
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,90.3
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.6
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.2
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.91
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.49
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.66
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.38
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,24.28
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.18
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.9
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.1
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.2
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.59
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.72
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.74
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
114337,Chancellors Park Business S/S,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.22
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.68
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.83
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.47
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.7
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.97
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.67
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,52.2
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.0
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.8
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.1
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.73
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.53
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.57
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.47
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.13
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.21
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.4
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.7
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,16.2
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.6
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.97
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
114337,Chancellors Park Business S/S,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.17
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0051,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-6.02
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.88
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.33
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.48
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.21
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.0
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.6
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.07
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.73
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.67
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.07
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.8
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.15
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.8
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.2
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,16.3
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.15
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.31
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
114337,Chancellors Park Business S/S,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.35
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.15
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.68
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.4
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.78
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.66
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.88
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.14
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.95
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.4
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.1
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.1
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.0
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.64
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,29.22
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.94
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.2
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,120.9
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,16.3
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.59
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.98
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.78
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
114337,Chancellors Park Business S/S,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.13
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.58
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.81
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.76
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.18
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,22.98
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.2
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.9
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.6
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.83
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.4
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.58
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.19
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.21
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,31.99
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.12
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.96
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,69.7
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,132.4
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.6
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.7
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,16.4
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.5
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.93
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.26
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
114337,Chancellors Park Business S/S,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.37
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.15
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.51
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0051,N Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.6
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.76
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.73
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.14
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,21.97
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.1
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.5
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.5
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.07
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.57
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.58
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,23.09
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,28.32
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,21.08
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,49.6
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,95.9
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,116.5
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.7
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,16.4
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.37
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.32
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.28
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
114337,Chancellors Park Business S/S,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.46
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.62
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.67
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.6
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,20.89
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.54
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,31.38
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.1
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,128.7
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.24
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.03
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.81
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.6
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,24.66
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,25.05
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.99
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,102.6
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,104.3
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.09
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.18
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.88
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
114337,Chancellors Park Business S/S,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.4
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.19
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.0
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.9
