Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.27
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.08
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,24.53
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.44
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,29.41
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,105.0
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,121.6
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.18
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.6
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.81
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.02
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.85
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.86
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.2
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.0
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.1
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.23
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.05
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.48
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
114337,Chancellors Park Business S/S,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.4
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.72
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0051,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.9
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.28
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.49
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.89
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,30.82
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.7
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.9
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,126.4
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.94
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.77
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.5
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,24.08
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,23.39
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.39
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,102.3
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,96.7
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.1
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.99
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.3
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.68
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
114337,Chancellors Park Business S/S,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.44
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.13
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.77
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.24
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,26.5
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.01
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,26.8
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,112.1
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,109.7
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.51
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.91
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,24.07
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,22.83
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.99
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,100.6
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,95.2
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.65
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.96
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.91
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
114337,Chancellors Park Business S/S,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.4
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.12
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.81
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.0
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.13
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,26.29
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.96
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,25.82
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,62.7
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,111.1
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.9
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,105.6
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.59
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.65
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.1
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.89
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.92
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.95
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.2
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.1
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.6
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,16.7
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.33
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.41
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
114337,Chancellors Park Business S/S,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.43
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.07
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.18
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.9
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,28.33
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.63
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,25.14
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,119.2
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.1
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,102.4
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.46
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.38
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.54
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.02
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.58
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.47
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.6
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.5
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.1
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.43
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.78
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.46
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
114337,Chancellors Park Business S/S,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.32
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.2
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.94
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0051,N Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.89
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,26.07
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,21.55
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,27.9
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,110.3
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,89.5
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,113.6
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.28
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.42
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.29
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.26
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.5
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.55
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.75
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.5
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.0
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.4
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.69
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.94
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.75
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
114337,Chancellors Park Business S/S,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.51
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.63
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.29
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0051,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.36
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,26.41
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,22.26
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,25.51
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,110.9
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.8
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,104.4
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.45
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.85
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.01
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.38
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.9
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.29
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.35
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.2
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.74
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.32
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.66
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
114337,Chancellors Park Business S/S,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.53
