Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.27
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.02
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,27.58
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,26.83
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,25.11
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,49.3
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,116.2
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,110.3
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,103.1
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.06
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.15
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.06
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.03
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,21.77
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,31.21
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.3
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.7
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,134.8
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.29
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.9
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.73
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
114337,Chancellors Park Business S/S,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.6
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.44
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.05
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.68
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.7
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.57
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,32.93
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,22.54
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,29.03
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,137.1
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,93.7
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,120.1
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.1
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.88
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.97
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.77
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.5
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,23.72
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,27.76
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.2
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,98.7
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,117.7
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.8
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.41
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.38
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
114337,Chancellors Park Business S/S,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.61
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.51
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.32
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.67
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.98
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,29.9
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.72
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,31.54
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,59.7
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,125.6
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.4
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,129.8
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.35
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.76
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.0
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.19
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,23.83
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,23.76
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,25.42
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,100.4
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,99.4
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,106.4
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.73
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.67
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.82
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
114337,Chancellors Park Business S/S,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.61
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.51
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.21
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.56
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.0
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.72
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,28.16
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.51
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,32.37
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,69.9
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,120.0
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.4
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,133.5
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,1.6
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.75
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.7
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.88
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,26.57
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.49
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,22.09
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,111.0
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.0
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.14
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.03
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.22
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
114337,Chancellors Park Business S/S,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.61
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0051,L2 Active Power,kW,2.79
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.8
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.83
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.08
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,28.23
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.63
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,34.9
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,119.6
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,142.8
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.27
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,1.6
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.6
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.1
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.1
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.06
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.5
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.72
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.16
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.5
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.02
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.41
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
114337,Chancellors Park Business S/S,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.6
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.15
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.83
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0051,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.47
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,31.35
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.21
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,33.07
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,80.2
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,132.1
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,135.7
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.22
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.43
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.83
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.55
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.82
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,23.93
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.63
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.1
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,101.3
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.1
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.84
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.89
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.78
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
114337,Chancellors Park Business S/S,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.52
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0051,L3 Active Power,kW,1.06
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.69
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.19
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.25
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,41.6
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.19
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,31.1
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,107.3
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,173.5
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,127.3
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.6
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.4
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.88
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.84
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.36
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,22.22
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.37
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.93
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.7
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.7
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.3
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.96
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.11
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.74
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
