Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.57
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.05
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.91
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.34
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.91
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.18
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,41.53
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.23
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,27.8
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,91.6
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,172.3
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,113.9
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.14
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.33
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.46
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.55
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.17
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.95
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,24.53
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.4
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.0
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,101.2
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.22
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.62
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.31
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
114337,Chancellors Park Business S/S,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.1
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.19
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0051,L1 Active Power,kW,4.1
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,31.67
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,22.49
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,23.79
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,134.0
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,94.2
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,99.0
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.73
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.74
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.96
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.21
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.1
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.94
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.04
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,22.34
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.8
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.4
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.0
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.51
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.79
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.5
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
114337,Chancellors Park Business S/S,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.34
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.93
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0051,L1 Active Power,kW,5.88
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0051,N Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,25.6
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.43
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,27.65
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,23.54
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.66
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,61.5
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,117.1
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,97.6
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.36
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.3
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.14
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.28
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.1
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,21.71
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.62
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,20.2
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.7
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.6
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.5
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.01
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.34
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.02
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
114337,Chancellors Park Business S/S,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0051,L3 Active Power,kW,1.3
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.58
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0051,L1 Active Power,kW,4.99
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0051,N Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.66
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,27.91
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,24.45
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.84
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,73.5
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,118.2
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,101.7
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.71
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.13
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.09
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.1
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.39
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.94
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.52
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.32
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.5
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.25
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.75
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
114337,Chancellors Park Business S/S,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.24
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.75
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0051,L1 Active Power,kW,5.28
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0051,N Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.47
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,25.34
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,21.7
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.63
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,107.7
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,90.8
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.58
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.34
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.02
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.61
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.1
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.02
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.88
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.35
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.5
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.96
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.46
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.87
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
114337,Chancellors Park Business S/S,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.42
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.99
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0051,L1 Active Power,kW,5.31
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0051,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.0
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.21
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.9
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.73
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.1
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.7
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.2
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.03
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.1
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.91
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.6
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.19
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.87
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.71
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.97
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.68
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
114337,Chancellors Park Business S/S,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0051,L3 Active Power,kW,3.16
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.57
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0051,L1 Active Power,kW,6.26
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0051,N Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.04
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,20.63
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.93
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.94
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,55.4
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.9
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.1
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.73
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.22
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.28
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.23
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.27
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.97
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.07
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.25
