Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
114337,Chancellors Park Business S/S,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.71
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0051,L2 Active Power,kW,5.32
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0051,L1 Active Power,kW,5.97
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,25.4
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.9
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.38
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.78
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.22
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.16
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.95
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.36
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.95
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.5
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.17
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.36
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.55
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.7
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.67
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.54
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
114337,Chancellors Park Business S/S,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0051,L3 Active Power,kW,3.0
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0051,L2 Active Power,kW,5.18
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0051,L1 Active Power,kW,6.99
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0051,N Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.54
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.34
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,20.24
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.93
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.9
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.8
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.11
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.34
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.1
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.48
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.2
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.47
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.43
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.7
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.05
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.12
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
114337,Chancellors Park Business S/S,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0051,L3 Active Power,kW,2.81
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0051,L2 Active Power,kW,5.73
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0051,L1 Active Power,kW,13.18
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0051,N Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.18
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.71
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.34
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.38
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.52
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.86
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.19
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.65
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.39
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.27
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.0
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.42
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.63
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
114337,Chancellors Park Business S/S,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0051,L3 Active Power,kW,2.82
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0051,L2 Active Power,kW,5.85
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0051,L1 Active Power,kW,13.28
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0051,N Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.18
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.91
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.47
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.63
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.7
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.63
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.09
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.61
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.91
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.41
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.53
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.06
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
114337,Chancellors Park Business S/S,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.62
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0051,L3 Active Power,kW,3.38
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.27
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0051,L1 Active Power,kW,13.31
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0051,N Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.89
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.39
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.94
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.0
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.41
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.3
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.06
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.33
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.03
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.42
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.94
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.33
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.33
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
114337,Chancellors Park Business S/S,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0051,L3 Active Power,kW,2.81
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0051,L2 Active Power,kW,4.76
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0051,L1 Active Power,kW,13.09
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0051,N Current (RMS),A,35.9
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.98
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.21
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.92
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.04
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.08
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.55
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.43
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.84
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.66
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.45
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.43
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.43
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
114337,Chancellors Park Business S/S,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.49
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0051,L3 Active Power,kW,2.84
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.69
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0051,L1 Active Power,kW,13.2
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0051,N Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.98
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.25
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.13
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.88
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.1
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.25
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.71
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.81
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.1
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.7
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.13
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.24
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.36
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
