Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
114337,Chancellors Park Business S/S,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0051,L3 Active Power,kW,2.65
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.81
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0051,L1 Active Power,kW,13.68
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0051,N Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.19
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.1
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.38
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.97
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.1
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.12
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.45
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.87
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.62
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.44
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.43
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.1
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
114337,Chancellors Park Business S/S,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0051,L3 Active Power,kW,3.77
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0051,L2 Active Power,kW,3.52
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0051,L1 Active Power,kW,13.96
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0051,N Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.12
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.68
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.46
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.4
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.2
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.1
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.87
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.1
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.73
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.5
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.7
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.46
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.74
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.27
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
114337,Chancellors Park Business S/S,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0051,L3 Active Power,kW,4.06
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0051,L2 Active Power,kW,3.54
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0051,L1 Active Power,kW,13.24
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0051,N Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.6
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.72
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.37
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.57
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.15
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.08
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.83
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.48
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.79
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.76
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.58
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.64
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.43
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.0
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.4
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.62
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.59
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
114337,Chancellors Park Business S/S,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.6
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0051,L3 Active Power,kW,4.33
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.89
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0051,L1 Active Power,kW,15.2
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0051,N Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.69
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.87
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.96
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.53
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.5
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.1
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.67
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.59
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.27
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.86
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.21
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.27
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.4
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.02
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
114337,Chancellors Park Business S/S,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0051,L3 Active Power,kW,4.13
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.65
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0051,L1 Active Power,kW,13.49
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0051,N Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.55
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.9
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.43
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.66
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.1
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.13
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.67
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.52
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.23
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.75
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.23
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.06
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.2
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.9
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.49
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.12
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
114337,Chancellors Park Business S/S,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0051,L3 Active Power,kW,4.25
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0051,L2 Active Power,kW,5.05
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0051,L1 Active Power,kW,13.21
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0051,N Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.34
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.36
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.74
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.91
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,36.4
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.11
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.0
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.6
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.8
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.7
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.57
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.38
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.19
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.2
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.94
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.29
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
114337,Chancellors Park Business S/S,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0051,L3 Active Power,kW,4.55
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0051,L2 Active Power,kW,5.39
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0051,L1 Active Power,kW,15.18
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0051,N Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.28
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.03
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.14
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.49
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.08
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.18
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.99
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.09
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.05
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.9
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.81
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.38
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.8
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.1
