Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.49
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.08
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
114337,Chancellors Park Business S/S,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0051,L3 Active Power,kW,4.44
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0051,L2 Active Power,kW,5.74
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0051,L1 Active Power,kW,14.83
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0051,N Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.27
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.84
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.5
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.94
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.64
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.44
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.4
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.3
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.34
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.74
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.93
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.32
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.63
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.5
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
114337,Chancellors Park Business S/S,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0051,L3 Active Power,kW,3.95
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0051,L2 Active Power,kW,5.18
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0051,L1 Active Power,kW,15.01
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0051,N Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.01
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.29
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.1
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.51
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.13
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.59
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.72
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.65
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.09
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.86
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.82
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.33
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
114337,Chancellors Park Business S/S,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0051,L3 Active Power,kW,7.75
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0051,L2 Active Power,kW,8.34
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0051,L1 Active Power,kW,18.71
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0051,N Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,32.7
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,36.1
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,77.2
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.12
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.24
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.46
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.01
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.2
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.6
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.52
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.89
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.8
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.12
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.37
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
114337,Chancellors Park Business S/S,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0051,L3 Active Power,kW,8.07
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0051,L2 Active Power,kW,9.45
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0051,L1 Active Power,kW,19.48
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0051,N Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,79.6
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.54
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.43
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.02
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.96
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.2
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.66
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.74
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.82
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.58
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.2
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.78
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.85
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.52
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.11
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.9
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
114337,Chancellors Park Business S/S,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.81
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0051,L3 Active Power,kW,8.64
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0051,L2 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0051,L1 Active Power,kW,9.23
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.38
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.08
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.05
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.97
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.4
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.1
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.58
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.77
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.1
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.75
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.12
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.2
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.25
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.74
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.3
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.73
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.45
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
114337,Chancellors Park Business S/S,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.7
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0051,L3 Active Power,kW,7.88
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0051,L2 Active Power,kW,9.62
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0051,L1 Active Power,kW,8.35
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0051,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.1
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.59
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.71
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.55
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.29
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.87
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.62
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.9
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.81
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.7
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.02
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.61
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.54
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.1
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.1
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.92
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.23
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
114337,Chancellors Park Business S/S,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.04
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0051,L3 Active Power,kW,7.84
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0051,L2 Active Power,kW,9.16
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0051,L1 Active Power,kW,8.11
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.16
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.77
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.51
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.4
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.23
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.56
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.63
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.9
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.34
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.34
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.66
