Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.9
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.14
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.69
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
114337,Chancellors Park Business S/S,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.95
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.92
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0051,L3 Active Power,kW,7.45
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0051,L2 Active Power,kW,9.61
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0051,L1 Active Power,kW,8.93
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0051,N Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.43
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.26
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.31
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.09
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.9
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.61
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.61
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.54
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.62
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.58
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.6
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.67
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.81
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.88
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.8
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.53
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.48
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
114337,Chancellors Park Business S/S,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.89
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0051,L3 Active Power,kW,8.41
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0051,L2 Active Power,kW,10.34
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0051,L1 Active Power,kW,9.81
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0051,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.25
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.84
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.12
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.83
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.58
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.71
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.68
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.37
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.12
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.4
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.71
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.4
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.43
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.6
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.23
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.25
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
114337,Chancellors Park Business S/S,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.93
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0051,L3 Active Power,kW,11.29
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0051,L2 Active Power,kW,13.85
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0051,L1 Active Power,kW,13.48
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.18
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.93
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.99
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.65
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.61
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.2
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.71
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.42
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.29
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.9
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.15
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.92
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.22
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.4
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.97
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.12
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.99
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
114337,Chancellors Park Business S/S,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.01
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.62
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0051,L3 Active Power,kW,11.13
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0051,L2 Active Power,kW,13.0
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0051,L1 Active Power,kW,14.23
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0051,N Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.24
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.41
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.71
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.26
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.6
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.57
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.32
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.45
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.0
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.85
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.43
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.7
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.09
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.43
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.44
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.2
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.05
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.39
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
114337,Chancellors Park Business S/S,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.8
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0051,L3 Active Power,kW,11.93
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0051,L2 Active Power,kW,14.61
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0051,L1 Active Power,kW,13.53
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0051,N Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,60.2
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.22
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.69
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.19
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.24
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.1
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,1.5
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.7
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.76
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.08
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.3
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.19
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.62
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.41
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.65
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.34
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.28
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
114337,Chancellors Park Business S/S,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.58
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0051,L3 Active Power,kW,10.98
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0051,L2 Active Power,kW,13.67
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0051,L1 Active Power,kW,13.31
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0051,N Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.42
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.07
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.29
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.8
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.44
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.48
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.24
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.2
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.76
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.41
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.64
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.72
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.22
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.31
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.71
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
114337,Chancellors Park Business S/S,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.63
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0051,L3 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0051,L2 Active Power,kW,13.93
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0051,L1 Active Power,kW,13.23
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0051,N Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,58.0
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.38
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.31
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.59
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.35
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.68
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.81
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.66
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.89
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.63
