Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.18
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.76
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.17
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.14
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.95
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
114337,Chancellors Park Business S/S,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.61
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.81
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0051,L3 Active Power,kW,11.71
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0051,L2 Active Power,kW,13.93
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0051,L1 Active Power,kW,12.61
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0051,N Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.59
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.53
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.28
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.96
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.47
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.1
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.9
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.38
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.1
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.46
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.79
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.52
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.07
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.69
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.3
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.35
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.13
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
114337,Chancellors Park Business S/S,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.68
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.55
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0051,L3 Active Power,kW,11.07
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0051,L2 Active Power,kW,13.82
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0051,L1 Active Power,kW,13.15
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0051,N Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,45.8
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.79
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.3
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.65
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.61
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.2
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.49
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.57
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.21
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.12
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.6
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.7
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.1
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.88
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.53
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.48
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.83
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.37
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
114337,Chancellors Park Business S/S,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.77
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0051,L3 Active Power,kW,10.82
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0051,L2 Active Power,kW,16.15
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0051,L1 Active Power,kW,13.6
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0051,N Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.69
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.35
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.09
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.0
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.3
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.07
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.18
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.16
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.13
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.29
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.48
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.0
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.96
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.85
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.97
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.91
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.9
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,16.7
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.09
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.58
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
114337,Chancellors Park Business S/S,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.84
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0051,L3 Active Power,kW,10.75
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0051,L2 Active Power,kW,15.49
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0051,L1 Active Power,kW,13.66
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0051,N Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.39
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.72
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.43
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.05
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.8
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.12
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.77
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.19
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.61
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.51
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.98
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.17
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.21
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.3
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.61
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.78
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
114337,Chancellors Park Business S/S,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.76
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0051,L3 Active Power,kW,10.82
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0051,L2 Active Power,kW,16.13
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0051,L1 Active Power,kW,13.82
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0051,N Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,66.8
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.35
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.8
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.3
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.25
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.5
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.9
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.27
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.71
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.27
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.35
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.07
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.99
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.11
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.66
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.28
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,16.4
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.07
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.25
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.33
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
114337,Chancellors Park Business S/S,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.78
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0051,L3 Active Power,kW,11.08
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0051,L2 Active Power,kW,15.66
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0051,L1 Active Power,kW,13.95
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0051,N Current (RMS),A,19.7
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,64.7
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.63
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,18.23
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.82
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.76
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.0
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.2
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.3
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.75
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.31
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.48
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.05
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.68
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.3
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.55
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.11
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.12
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.4
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,16.2
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.36
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.7
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.5
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
114337,Chancellors Park Business S/S,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.7
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.65
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0051,L3 Active Power,kW,11.15
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0051,L2 Active Power,kW,17.29
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0051,L1 Active Power,kW,14.3
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0051,N Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,46.1
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.25
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.21
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.79
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.14
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.6
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.55
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.1
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.56
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.19
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.12
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.65
