Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.6
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.68
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.9
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.77
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.4
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.23
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.2
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.85
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
114337,Chancellors Park Business S/S,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.79
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0051,L3 Active Power,kW,10.85
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0051,L2 Active Power,kW,14.59
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0051,L1 Active Power,kW,14.13
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0051,N Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.3
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.39
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.26
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.5
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.11
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.09
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.99
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.16
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.62
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.01
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.89
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.8
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.55
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.41
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.17
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.44
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.48
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.46
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
114337,Chancellors Park Business S/S,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.56
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0051,L3 Active Power,kW,10.69
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0051,L2 Active Power,kW,14.06
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0051,L1 Active Power,kW,14.25
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.9
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.35
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.6
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.36
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.17
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.88
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.95
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,3.09
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.99
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.67
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.62
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.3
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.1
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.0
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.92
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.15
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.01
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,15.9
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.77
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.57
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.25
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
114337,Chancellors Park Business S/S,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.67
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0051,L3 Active Power,kW,10.69
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0051,L2 Active Power,kW,14.52
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0051,L1 Active Power,kW,14.9
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0051,N Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,61.1
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.86
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.22
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.75
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.88
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.6
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.1
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.5
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.77
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.32
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.67
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.86
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.1
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.46
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.26
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.84
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.59
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.27
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.48
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
114337,Chancellors Park Business S/S,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0051,L3 Active Power,kW,10.51
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0051,L2 Active Power,kW,15.64
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0051,L1 Active Power,kW,14.1
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0051,N Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.51
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.37
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.43
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.45
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.16
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.17
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.17
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.27
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.7
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.54
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.9
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.7
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.99
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.48
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.63
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.3
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.99
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.36
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.71
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
114337,Chancellors Park Business S/S,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.03
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0051,L3 Active Power,kW,10.26
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0051,L2 Active Power,kW,13.03
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0051,L1 Active Power,kW,16.05
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0051,N Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,66.1
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.05
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.47
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.32
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.0
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.5
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.4
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.6
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.16
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.05
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.75
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.77
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.93
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.6
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.26
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.78
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.09
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.14
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.7
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,15.7
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.28
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.15
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.41
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
114337,Chancellors Park Business S/S,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.59
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0051,L3 Active Power,kW,10.24
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0051,L2 Active Power,kW,13.19
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0051,L1 Active Power,kW,14.96
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0051,N Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.2
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.41
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.6
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.38
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.2
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.91
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.19
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.42
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.52
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.59
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.01
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.7
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.42
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.8
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.95
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.8
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.1
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,15.7
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.39
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.3
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.28
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
114337,Chancellors Park Business S/S,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.67
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0051,L3 Active Power,kW,10.54
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0051,L2 Active Power,kW,13.82
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0051,L1 Active Power,kW,15.18
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0051,N Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,61.7
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.21
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.22
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.99
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.5
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.17
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.09
