Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.35
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.4
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.32
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.02
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.04
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.1
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.7
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.13
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.78
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.4
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,15.7
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.58
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.3
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.96
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
114337,Chancellors Park Business S/S,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0051,L3 Active Power,kW,10.04
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0051,L2 Active Power,kW,14.22
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0051,L1 Active Power,kW,14.17
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0051,N Current (RMS),A,17.9
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,57.9
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.84
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.85
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.87
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.3
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.7
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.16
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.49
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.98
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.88
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.29
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.11
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.46
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.82
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.04
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.77
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.4
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,15.7
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.83
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.3
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.29
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
114337,Chancellors Park Business S/S,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0051,L3 Active Power,kW,10.04
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0051,L2 Active Power,kW,14.34
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0051,L1 Active Power,kW,13.85
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0051,N Current (RMS),A,19.0
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,58.8
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.93
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.92
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.49
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.7
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.9
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.36
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.18
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.56
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.23
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.05
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.2
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.4
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.6
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.2
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.16
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.95
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.01
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.2
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,15.7
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.32
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.29
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.53
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
114337,Chancellors Park Business S/S,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.63
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0051,L3 Active Power,kW,9.96
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0051,L2 Active Power,kW,12.93
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0051,L1 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0051,N Current (RMS),A,15.0
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,53.4
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.39
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.35
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.29
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.01
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,44.0
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.9
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.6
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.87
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.46
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.76
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.62
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.84
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.65
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.0
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.1
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.22
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.68
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.44
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.5
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.12
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.81
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
114337,Chancellors Park Business S/S,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.93
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0051,L3 Active Power,kW,9.95
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0051,L2 Active Power,kW,14.56
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0051,L1 Active Power,kW,12.69
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0051,N Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,59.9
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.18
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.8
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.07
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.16
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.8
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.2
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.3
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.03
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.71
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.64
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.75
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.75
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.21
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.72
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.6
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.06
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.42
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.26
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.5
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,15.8
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.6
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.31
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.8
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
114337,Chancellors Park Business S/S,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0051,L3 Active Power,kW,10.46
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0051,L2 Active Power,kW,14.88
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0051,L1 Active Power,kW,14.99
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0051,N Current (RMS),A,19.6
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,61.4
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,62.1
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.2
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.7
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.76
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.4
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.86
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.7
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.22
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.45
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.04
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.85
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.8
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.59
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.37
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.47
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,15.9
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.82
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.05
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
114337,Chancellors Park Business S/S,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.09
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0051,L3 Active Power,kW,9.42
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0051,L2 Active Power,kW,15.34
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0051,L1 Active Power,kW,14.11
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0051,N Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,39.0
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,63.1
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,58.3
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.99
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.22
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.15
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.22
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.6
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.04
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.93
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.86
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.87
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.82
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.36
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.6
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.9
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.95
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.23
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.5
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.1
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,15.9
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.49
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.58
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
114337,Chancellors Park Business S/S,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.0
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0051,L3 Active Power,kW,7.92
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0051,L2 Active Power,kW,13.28
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0051,L1 Active Power,kW,12.85
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0051,N Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,53.5
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.28
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.94
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.62
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.15
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,44.4
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.9
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
