Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.47
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.84
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.49
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.29
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.94
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.01
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.11
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.41
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.4
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.51
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.37
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.36
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
114337,Chancellors Park Business S/S,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0051,L3 Active Power,kW,5.5
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0051,L2 Active Power,kW,8.95
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0051,L1 Active Power,kW,10.03
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0051,N Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,36.6
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,41.7
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.5
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.07
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.56
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.04
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.83
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.1
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.24
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.39
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.8
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.52
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.44
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.92
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.3
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.3
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.85
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.34
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.46
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.7
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.3
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.2
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,16.0
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.61
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.83
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.23
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
114337,Chancellors Park Business S/S,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0051,L3 Active Power,kW,5.37
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0051,L2 Active Power,kW,7.07
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0051,L1 Active Power,kW,10.06
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0051,N Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.5
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.42
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.04
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.53
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.56
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.9
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.9
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.8
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.0
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.43
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.86
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.11
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.57
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.65
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.31
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.2
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.88
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.32
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.58
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.4
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,16.1
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.66
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.54
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
114337,Chancellors Park Business S/S,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.65
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.98
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0051,L3 Active Power,kW,5.1
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0051,L2 Active Power,kW,7.71
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0051,L1 Active Power,kW,8.49
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0051,N Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.95
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.05
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.22
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.75
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.9
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.3
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.68
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.24
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.6
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.23
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.11
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.64
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.0
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,16.2
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.2
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
114337,Chancellors Park Business S/S,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.56
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0051,L3 Active Power,kW,2.78
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0051,L2 Active Power,kW,6.15
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0051,L1 Active Power,kW,5.78
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0051,N Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.06
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.29
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.65
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.22
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.79
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.7
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.8
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.1
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.56
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.33
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.63
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.96
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.76
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.9
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.0
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,16.3
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.06
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
114337,Chancellors Park Business S/S,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.53
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.71
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.31
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0051,L2 Active Power,kW,5.14
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0051,L1 Active Power,kW,4.91
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0051,N Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.1
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,21.2
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.34
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.59
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.92
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.56
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.3
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.8
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.79
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.63
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.3
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.03
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.97
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.2
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,16.4
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.88
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
114337,Chancellors Park Business S/S,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.54
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.64
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0051,L2 Active Power,kW,5.43
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0051,L1 Active Power,kW,5.91
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0051,N Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,25.1
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.08
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.82
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.54
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.13
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.9
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.25
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.53
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.7
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.41
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.76
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.14
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,56.0
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.9
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.84
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
114337,Chancellors Park Business S/S,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.4
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0051,L2 Active Power,kW,5.25
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0051,L1 Active Power,kW,5.02
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0051,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.8
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.38
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.96
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.81
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.0
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.4
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
