Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.28
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.05
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.51
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.04
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.69
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.58
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.9
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.15
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
114337,Chancellors Park Business S/S,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.27
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.84
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0051,L2 Active Power,kW,4.22
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.88
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0051,N Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.7
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.7
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.56
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.88
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.04
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.3
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.5
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.92
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.49
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.94
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.91
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.23
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.0
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.8
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,16.7
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
114337,Chancellors Park Business S/S,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.24
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.98
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0051,L1 Active Power,kW,3.66
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,9.5
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.4
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.13
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.66
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.34
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,28.5
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.9
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.82
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.25
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.04
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.63
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.4
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.8
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.9
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
114337,Chancellors Park Business S/S,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.75
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.69
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0051,N Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.3
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.97
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.41
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.38
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.4
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.07
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.11
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.89
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.3
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.7
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
114337,Chancellors Park Business S/S,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.99
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0051,L2 Active Power,kW,5.32
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.06
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0051,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.45
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.56
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.05
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.35
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,35.1
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.57
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.63
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.8
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.02
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
114337,Chancellors Park Business S/S,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.97
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.02
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0051,L2 Active Power,kW,5.22
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.23
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0051,N Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.4
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.33
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.61
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.08
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.27
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.2
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.99
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.13
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.09
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.51
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
114337,Chancellors Park Business S/S,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.96
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0051,L2 Active Power,kW,5.1
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.96
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0051,N Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.0
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.13
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.01
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.13
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.24
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.5
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.5
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.7
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.23
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.37
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.88
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.34
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.56
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
114337,Chancellors Park Business S/S,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.02
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0051,L2 Active Power,kW,4.95
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.98
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0051,N Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.11
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.7
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.01
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.81
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.0
