Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.2
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.9
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.68
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.7
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.61
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.79
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.4
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
114337,Chancellors Park Business S/S,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.17
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0051,L2 Active Power,kW,4.83
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0051,N Current (RMS),A,13.2
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,19.9
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.02
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.09
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.76
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.86
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.12
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.9
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.49
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.39
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.53
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.07
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.17
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
114337,Chancellors Park Business S/S,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.29
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.05
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.15
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.07
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0051,N Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.2
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.5
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.34
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.04
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.74
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.2
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.9
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.2
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.0
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.2
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.46
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.06
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.33
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,17.4
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
114337,Chancellors Park Business S/S,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.42
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0051,L2 Active Power,kW,5.76
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.99
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0051,N Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.9
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.43
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.59
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.93
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.33
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.8
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.9
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.6
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.42
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.48
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.84
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.17
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,17.4
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
114337,Chancellors Park Business S/S,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.47
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.0
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.46
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.6
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.49
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.28
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.8
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.5
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.27
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.3
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.96
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.1
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.5
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.02
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.33
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.26
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.6
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,17.5
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.59
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.94
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0051,N Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.24
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.98
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.98
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.76
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,50.8
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.2
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.24
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.31
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.17
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.66
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,17.5
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
114337,Chancellors Park Business S/S,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.08
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.3
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.11
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.21
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.73
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.14
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.49
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.6
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.3
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.25
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.53
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.4
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.18
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.97
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,17.5
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
114337,Chancellors Park Business S/S,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.85
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.1
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.12
