Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.14
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.63
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.7
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.0
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.26
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.11
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.43
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.4
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.5
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,17.6
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
114337,Chancellors Park Business S/S,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.27
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.97
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.41
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.24
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.59
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.76
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.4
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.24
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.86
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.57
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.62
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,17.7
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
114337,Chancellors Park Business S/S,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.4
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.62
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.53
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.27
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.75
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.93
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.0
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.5
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.28
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.55
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.46
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.57
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,17.8
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
114337,Chancellors Park Business S/S,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.46
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.2
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0051,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.3
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.31
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.7
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.71
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.1
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.6
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.31
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.41
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.5
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.15
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.16
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.2
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,17.8
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.79
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
114337,Chancellors Park Business S/S,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.1
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.84
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.97
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.31
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.72
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.9
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.98
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.52
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.13
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.7
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.69
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,17.8
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.83
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.32
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.03
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.07
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.7
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.3
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.9
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.07
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.06
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.89
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.2
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,17.9
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
114337,Chancellors Park Business S/S,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0051,L3 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.31
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.02
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.0
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.15
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.53
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.78
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.75
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.9
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.9
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.74
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.48
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.18
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,17.9
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
114337,Chancellors Park Business S/S,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.26
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.9
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.7
