Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.91
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.74
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.08
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.36
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.1
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.0
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.47
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.78
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.34
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.1
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,18.0
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
114337,Chancellors Park Business S/S,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.16
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.06
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.52
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.08
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.3
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.6
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.9
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.24
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.53
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.67
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.65
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.45
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.6
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.3
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,18.0
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
114337,Chancellors Park Business S/S,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.93
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.33
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.19
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.07
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.19
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.8
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.7
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.97
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.88
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.3
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.9
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.46
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.4
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,18.1
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.96
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.49
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.55
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.78
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.75
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.8
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.07
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.59
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.52
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.52
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.72
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.23
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.9
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,18.1
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.17
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
114337,Chancellors Park Business S/S,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.06
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.99
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.39
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.45
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.5
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.89
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.34
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.0
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.8
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.1
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.45
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.61
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.53
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.08
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.39
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.5
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,18.1
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
114337,Chancellors Park Business S/S,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.81
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.21
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.53
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.59
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.65
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.1
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.6
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.3
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.15
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.38
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.5
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.23
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.6
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.25
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.1
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,18.2
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
114337,Chancellors Park Business S/S,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.69
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.16
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.2
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.7
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.74
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.9
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.4
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.4
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.69
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.76
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.53
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.7
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.58
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,18.3
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
114337,Chancellors Park Business S/S,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.69
