Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.89
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.66
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.06
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.9
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.6
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.42
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.99
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.9
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.77
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.18
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.27
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,18.3
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.04
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
114337,Chancellors Park Business S/S,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.18
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.81
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0051,N Current (RMS),A,7.9
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.3
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.5
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.77
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.17
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.19
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.1
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.8
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.7
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.56
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.06
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.06
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.2
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.2
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,18.3
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
114337,Chancellors Park Business S/S,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.75
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.8
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.31
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.98
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.3
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.23
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.9
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.4
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.49
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.27
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.94
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.18
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.49
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.51
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.4
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,18.3
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
114337,Chancellors Park Business S/S,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.71
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.89
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.45
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,20.77
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.82
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.67
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.3
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.2
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.19
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.67
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.72
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.77
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.38
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.9
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,18.3
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
114337,Chancellors Park Business S/S,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.79
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.45
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.34
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.73
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.22
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.7
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.8
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.66
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.73
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.46
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.08
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.38
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.58
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
114337,Chancellors Park Business S/S,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.66
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.3
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.75
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.47
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.46
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.6
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.0
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.9
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.8
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.65
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.0
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.7
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.04
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.08
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.01
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.0
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.5
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
114337,Chancellors Park Business S/S,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.59
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0051,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.6
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,24.82
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.65
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.89
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,103.2
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.0
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.67
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.18
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.85
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.72
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.6
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.87
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
114337,Chancellors Park Business S/S,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
