Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.71
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.53
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,24.13
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.25
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.68
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,55.4
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,100.4
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.1
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.35
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.61
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.19
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.82
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.53
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.62
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
114337,Chancellors Park Business S/S,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.19
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.74
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0051,N Current (RMS),A,7.3
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.31
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.86
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,23.34
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.72
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.85
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,97.5
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.02
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.28
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.61
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.0
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.37
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.4
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,18.4
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
114337,Chancellors Park Business S/S,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.99
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.61
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.72
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0051,N Current (RMS),A,9.2
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.6
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.22
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,22.16
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.31
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.52
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.3
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.4
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.27
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.44
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.87
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.25
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.17
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.5
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
114337,Chancellors Park Business S/S,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.73
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0051,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,23.36
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.32
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.52
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,98.3
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.1
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.19
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.61
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.64
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.37
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.14
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.96
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
114337,Chancellors Park Business S/S,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.53
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0051,L1 Active Power,kW,1.73
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0051,N Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.1
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.16
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.85
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.6
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.53
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.7
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.0
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.6
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.6
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.28
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.1
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.07
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.04
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.11
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.1
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
114337,Chancellors Park Business S/S,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.22
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0051,L3 Active Power,kW,1.0
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0051,L1 Active Power,kW,1.8
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.7
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.39
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.24
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.55
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.44
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.31
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.24
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.58
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.3
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
114337,Chancellors Park Business S/S,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.7
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0051,L1 Active Power,kW,1.74
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0051,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.4
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.38
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.07
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.65
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.77
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.5
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.0
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.5
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.07
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.23
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.33
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.53
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.81
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.0
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
