Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
114337,Chancellors Park Business S/S,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.75
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.7
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0051,N Current (RMS),A,8.2
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.1
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.61
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.16
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.97
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.62
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,55.1
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.7
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.8
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.21
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.04
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.1
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.71
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.88
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.66
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.92
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.74
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.89
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.3
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,18.5
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
114337,Chancellors Park Business S/S,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.98
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0051,L1 Active Power,kW,3.88
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.78
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.31
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.85
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.63
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.5
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.0
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.7
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.54
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.2
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.48
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.57
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.7
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,16.2
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
114337,Chancellors Park Business S/S,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.34
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0051,L2 Active Power,kW,3.16
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0051,L1 Active Power,kW,4.31
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0051,N Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.4
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.5
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.89
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.16
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.68
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.98
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,53.9
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.7
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.7
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.8
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.07
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.13
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.53
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.99
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.01
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.5
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.7
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,16.3
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
114337,Chancellors Park Business S/S,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.92
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0051,L2 Active Power,kW,4.09
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0051,L1 Active Power,kW,4.15
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.9
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,18.1
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.94
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.54
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.63
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.59
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.04
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.1
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.3
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.8
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.73
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.53
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.6
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.52
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.18
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.3
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,16.3
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
114337,Chancellors Park Business S/S,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.28
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.04
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.33
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0051,L2 Active Power,kW,4.11
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.34
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0051,N Current (RMS),A,12.3
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.3
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.5
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.65
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.52
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.53
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.53
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.33
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.1
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.4
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.19
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.82
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.08
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.69
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.7
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.0
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,16.4
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
114337,Chancellors Park Business S/S,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.94
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.67
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0051,L2 Active Power,kW,4.08
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0051,L1 Active Power,kW,3.39
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.54
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.81
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.97
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.54
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.51
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.5
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.0
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.5
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.92
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.65
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.73
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.33
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.92
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.97
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,16.4
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
114337,Chancellors Park Business S/S,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.49
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.08
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0051,L1 Active Power,kW,1.73
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,16.7
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.42
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.08
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.48
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.08
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.65
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.59
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,55.2
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.3
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.4
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.17
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.92
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.09
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.03
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.17
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.7
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.8
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,16.4
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
