Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
114337,Chancellors Park Business S/S,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.31
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.41
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.31
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.2
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0051,L1 Active Power,kW,1.88
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0051,N Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.3
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,10.7
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.61
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.23
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.06
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.27
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.99
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,57.2
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.7
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.1
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.1
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.02
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.27
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.75
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.46
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.69
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.79
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,56.4
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.5
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.9
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.25
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
114337,Chancellors Park Business S/S,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.16
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0051,L1 Active Power,kW,1.64
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0051,N Current (RMS),A,7.5
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,9.9
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.76
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.43
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.88
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.49
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.41
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.9
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.0
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.7
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.0
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.38
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.05
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.95
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.49
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.27
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.79
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.9
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,16.5
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.08
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
114337,Chancellors Park Business S/S,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.33
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.49
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.39
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.3
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.26
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.3
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.38
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.01
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.8
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.9
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.7
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.0
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.22
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.72
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.38
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.64
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.0
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.8
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
114337,Chancellors Park Business S/S,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.36
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.36
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0051,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.17
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.5
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.62
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.2
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.21
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.19
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.69
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,55.5
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.1
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.1
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.5
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.78
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.5
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.87
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.22
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.7
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.0
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
114337,Chancellors Park Business S/S,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.38
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.72
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0051,L2 Active Power,kW,0.89
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.63
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.3
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.88
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.43
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.41
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.08
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.5
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.9
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.7
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.1
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.4
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.01
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.34
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.69
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.96
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.45
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.4
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.45
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.6
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.8
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,16.6
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
114337,Chancellors Park Business S/S,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.5
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.57
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0051,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.4
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.85
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.35
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.98
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.04
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.68
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.7
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.7
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.6
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.03
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.42
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.83
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.09
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.94
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.52
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.14
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.3
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.7
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,16.7
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
114337,Chancellors Park Business S/S,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.38
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.97
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.84
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,2.6
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.88
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.27
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.62
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.62
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.0
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.2
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.6
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.72
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.08
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.87
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.03
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.27
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.67
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.01
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.2
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.8
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.3
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
