Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
114337,Chancellors Park Business S/S,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.66
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0051,L2 Active Power,kW,0.96
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.57
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0051,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.6
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.9
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.98
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.57
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.18
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.6
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.13
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.6
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.4
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.9
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.2
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.69
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.07
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.84
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.1
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.83
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.7
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,16.8
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
114337,Chancellors Park Business S/S,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.39
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.49
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0051,L2 Active Power,kW,0.9
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0051,L1 Active Power,kW,3.04
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.5
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,4.5
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.72
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.68
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.67
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.17
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.36
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.2
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.1
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.3
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,-0.01
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.8
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.88
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.84
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.93
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,21.22
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.9
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.3
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.5
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
114337,Chancellors Park Business S/S,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.3
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.28
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.64
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0051,L2 Active Power,kW,2.44
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0051,L1 Active Power,kW,3.03
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0051,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.3
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,11.2
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.1
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.57
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.87
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.23
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.74
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.96
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.6
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.3
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.6
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.77
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.79
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.11
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.2
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.6
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.9
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.8
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.58
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.33
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
114337,Chancellors Park Business S/S,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.23
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0051,L2 Active Power,kW,2.88
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.81
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0051,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.84
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.71
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.13
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.36
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.02
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.3
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.6
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.3
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.5
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.5
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.84
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.68
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.48
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.43
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.3
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.7
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.0
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.0
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,16.9
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.02
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
114337,Chancellors Park Business S/S,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.32
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0051,L2 Active Power,kW,0.85
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0051,L1 Active Power,kW,3.11
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,15.4
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.69
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.89
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.16
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.6
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.25
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.8
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.2
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.2
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.18
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.05
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.39
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.15
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.61
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.9
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.6
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.3
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.8
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.3
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.9
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
114337,Chancellors Park Business S/S,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.68
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0051,L2 Active Power,kW,1.12
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.75
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0051,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.4
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.8
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.8
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.73
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.2
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.76
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.53
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.35
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,45.1
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.0
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.2
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.8
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.06
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.28
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.37
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.83
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.14
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.8
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.0
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.7
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.26
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
114337,Chancellors Park Business S/S,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.36
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.4
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.52
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.04
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.86
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.7
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.4
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.61
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.9
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.4
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,18.03
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.86
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.09
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.0
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.4
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.8
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.8
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.67
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.04
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.78
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.66
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.83
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.5
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.0
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.7
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,17.0
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
