Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.17
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.69
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
114337,Chancellors Park Business S/S,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.43
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.37
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.03
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.51
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.1
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.6
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.65
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.02
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.47
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.5
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.51
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.22
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,46.2
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.4
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.1
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.1
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.08
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.6
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.64
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.05
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.04
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.35
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.3
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.3
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.99
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
114337,Chancellors Park Business S/S,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.31
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0051,L3 Active Power,kW,0.53
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0051,L2 Active Power,kW,1.19
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0051,L1 Active Power,kW,2.35
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0051,N Current (RMS),A,9.8
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.8
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.1
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.56
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.76
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.33
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.43
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.71
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.2
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.5
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.4
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.2
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.38
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.8
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.49
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.75
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.1
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.9
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.4
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.0
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,17.1
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.78
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
114337,Chancellors Park Business S/S,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.47
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.21
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0051,L3 Active Power,kW,0.56
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0051,L2 Active Power,kW,1.2
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0051,L1 Active Power,kW,2.96
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.8
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.93
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.79
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.49
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.21
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.3
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.2
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.4
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.6
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.2
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.11
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.53
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.82
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.75
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.98
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.25
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.45
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.28
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.1
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.0
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.3
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.47
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
114337,Chancellors Park Business S/S,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.15
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0051,L3 Active Power,kW,0.59
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0051,L2 Active Power,kW,1.31
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0051,L1 Active Power,kW,2.7
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0051,N Current (RMS),A,11.0
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.1
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,6.4
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.0
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-5.47
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.12
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.34
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.13
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,20.63
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.9
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.2
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.8
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.3
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.33
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.1
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.76
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.05
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.47
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.27
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.38
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.5
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.0
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.1
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.7
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,17.2
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.85
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.96
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
114337,Chancellors Park Business S/S,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.5
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0051,L3 Active Power,kW,0.57
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0051,L2 Active Power,kW,0.84
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0051,L1 Active Power,kW,2.34
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0051,N Current (RMS),A,10.9
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.0
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.2
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,12.5
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.95
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.84
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.0
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.98
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.64
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.44
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,45.2
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.2
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.6
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.7
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.09
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.14
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.5
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.55
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.8
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.85
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.04
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.8
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.09
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.0
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.5
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.1
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.2
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.19
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.97
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
114337,Chancellors Park Business S/S,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.35
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.38
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.19
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0051,L3 Active Power,kW,0.54
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0051,L2 Active Power,kW,1.04
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0051,L1 Active Power,kW,2.88
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0051,N Current (RMS),A,11.8
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,3.9
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.5
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,14.5
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.8
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.37
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,19.37
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.64
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.03
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.9
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.4
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.9
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.4
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.1
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,0.8
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.0
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.11
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.62
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.16
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.73
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.16
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.08
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.8
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.5
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.2
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.4
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.2
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,17.3
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.86
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.04
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
114337,Chancellors Park Business S/S,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.34
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.41
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.35
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0051,L3 Active Power,kW,0.74
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0051,L2 Active Power,kW,1.01
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0051,L1 Active Power,kW,2.58
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0051,N Current (RMS),A,11.5
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,4.8
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,5.4
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,13.9
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-4.93
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.3
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.24
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,23.73
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.99
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,24.51
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,49.5
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,101.4
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.9
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,100.9
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.22
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.16
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.2
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,0.7
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,0.9
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.12
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.89
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.94
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.46
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.96
114337,Chancellors Park Business S/S,2024-01-16T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
